Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,172.6,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,353.05,258.24
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,433.36,359.9
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,513.09,431.46
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,583.06,491.33
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,659.66,553.59
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,702.6,586.98
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,735.16,611.27
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,752.46,622.23
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,766.41,630.35
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,770.31,630.99
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,770.53,628.95
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,763.87,621.6
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,753.42,611.62
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,735.42,596.44
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,713.79,577.49
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,686.84,554.2
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,656.52,527.98
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,620.5,496.95
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,581.55,463.01
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,538.84,425.65
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,493.73,385.39
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,444.18,340.54
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,393.01,293.42
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,340.02,244.25
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,285.87,194.19
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,229.39,144.04
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,172.63,98.43
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,115.57,63.1
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,64.77,51.98
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,63.36,50.9
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,61.89,49.74
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,59.2,47.47
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,56.42,45.1
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,48.77,38.43
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,46.94,36.92
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,44.2,34.54
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,41.54,32.09
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,36.55,27.34
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,31.63,22.36
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,22.14,11.16
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,15.36,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.12,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,187.42,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,389.13,294.73
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,468.42,391.8
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,561.79,474.69
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,620.7,524.13
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,677.68,568.93
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,713.2,594.95
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,745.76,617.43
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,766.26,628.63
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,775.86,631.16
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,781.43,630.6
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,783.29,627.2
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,775.68,617.75
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,764.29,605.78
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,746.28,589.36
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,724.6,569.36
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,696.85,544.85
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,665.74,517.68
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,629.44,486.85
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,590.21,453.39
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,546.74,416.87
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,500.84,377.62
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,451.89,335.16
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,401.07,290.26
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,347.15,242.81
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,292.15,194.17
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,235.39,145.44
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,178.36,100.69
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,121.08,65.55
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,67.62,53.84
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,65.89,52.56
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,64.09,51.14
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,55.77,43.94
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,54.48,42.92
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,51.95,40.91
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,49.4,38.84
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,45.9,35.78
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,42.42,32.59
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,37.45,27.89
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,32.56,22.98
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,22.54,11.89
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,15.36,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,46.77,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,203.27,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,362.19,277.2
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,378.85,314.83
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,391.97,330.81
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,527.48,442.96
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,653.61,541.55
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,590.7,491.57
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,510.42,426.78
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,468.81,391.01
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,408.82,340.24
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,334.84,277.79
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,263.18,216.54
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,250.39,205.01
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,238.39,193.97
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,280.93,228.32
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,331.63,268.14
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,388.4,313.0
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,447.26,357.95
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,481.82,383.71
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,500.95,396.25
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,502.77,394.47
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,491.65,380.66
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,442.04,336.94
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,392.52,292.55
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,346.47,249.06
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,293.87,199.77
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,238.01,151.69
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,178.5,104.94
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,127.2,74.32
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,75.44,60.87
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,71.68,57.82
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,60.33,48.01
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,57.7,45.8
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,55.0,43.51
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,55.45,44.22
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,61.21,49.66
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,51.4,40.94
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,44.72,34.88
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,39.09,29.59
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,33.43,23.99
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,23.34,13.12
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,16.22,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,66.26,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,243.42,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,405.22,320.94
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,499.14,420.78
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,591.91,502.92
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,651.46,553.3
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,709.19,599.4
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,744.52,626.13
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,769.12,643.44
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,788.24,655.57
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,803.89,664.71
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,810.57,667.22
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,813.35,666.84
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,806.56,658.95
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,795.77,648.28
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,776.26,631.65
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,752.93,611.89
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,723.56,586.41
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,690.67,557.84
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,652.62,524.69
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,611.47,488.5
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,566.86,448.97
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,519.68,406.45
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,468.67,359.98
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,415.75,310.97
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,359.86,258.98
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,302.73,205.96
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,243.62,152.96
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,184.1,104.18
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,123.76,64.98
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,63.9,50.78
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,60.77,48.21
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,59.22,46.99
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,57.17,45.3
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,55.06,43.54
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,52.4,41.45
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,49.66,39.23
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,42.1,32.56
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,39.25,30.01
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,34.98,26.0
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,30.79,21.83
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,24.58,14.59
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,17.04,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,84.71,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,254.61,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,405.2,320.91
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,495.27,411.39
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,584.9,488.34
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,641.64,534.47
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,696.55,576.54
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,731.28,601.33
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,763.04,622.88
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,774.12,628.19
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,789.47,636.57
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,794.01,637.32
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,794.84,635.51
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,787.85,628.08
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,777.02,618.11
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,758.5,603.16
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,736.3,585.13
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,709.02,562.01
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,678.28,536.02
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,641.65,505.21
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,602.06,471.55
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,558.65,434.69
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,512.76,394.88
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,462.89,351.01
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,411.15,304.48
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,356.7,255.0
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,301.18,204.42
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,243.66,153.54
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,185.8,106.4
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,127.85,68.56
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,70.43,56.22
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,65.05,51.7
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,63.6,50.57
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,61.65,49.0
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,53.66,42.06
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,51.11,40.08
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,48.54,38.02
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,49.16,38.67
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,46.14,35.94
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,39.49,29.78
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,32.96,23.51
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,25.6,15.52
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,17.88,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,8.96,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,80.93,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,250.26,28.61
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,408.71,321.12
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,495.02,402.81
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,575.29,469.18
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,632.68,513.25
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,688.14,553.05
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,723.36,575.15
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,755.62,593.93
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,775.03,604.66
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,783.34,607.53
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,788.96,607.88
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,790.9,605.75
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,783.87,597.57
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,773.04,587.14
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,755.16,573.01
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,733.62,556.17
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,705.77,535.17
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,674.56,511.41
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,638.42,483.63
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,599.3,452.86
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,555.84,418.21
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,509.95,380.62
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,460.56,339.42
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,409.32,295.41
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,355.55,248.38
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,300.66,200.0
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,243.53,150.89
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,186.13,105.04
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,128.44,67.54
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,71.26,56.09
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,63.91,50.0
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,62.82,49.22
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,60.19,47.07
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,57.47,44.82
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,49.43,38.09
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,47.61,36.74
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,44.88,34.48
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,42.2,32.15
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,37.68,28.0
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,33.22,23.67
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,24.07,14.44
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,17.75,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,8.96,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,10.66,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,181.74,53.45
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,338.24,275.59
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,464.76,392.38
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,584.82,496.28
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,487.97,419.13
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,353.03,304.74
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,321.92,276.57
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,271.78,231.79
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,386.12,329.06
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,481.65,408.01
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,616.31,517.99
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,736.56,611.69
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,767.4,633.43
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,789.36,648.64
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,770.33,632.38
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,747.66,613.26
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,719.21,588.85
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,687.4,561.41
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,651.27,530.01
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,612.21,495.62
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,568.29,456.94
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,521.93,415.24
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,472.52,369.97
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,421.3,322.14
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,366.76,271.06
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,311.22,218.91
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,254.78,167.29
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,198.03,119.32
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,140.13,79.45
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,82.93,57.97
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,74.06,60.79
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,75.84,62.62
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,71.09,58.52
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,66.18,54.25
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,62.12,50.87
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,57.91,47.29
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,56.65,46.23
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,55.83,45.44
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,46.75,36.93
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,37.15,27.75
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,29.69,19.78
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,22.33,0.0
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,11.1,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,71.36,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,247.23,110.91
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,403.36,334.46
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,499.04,424.94
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,595.15,508.26
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,647.31,551.8
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,706.02,598.08
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,744.66,626.49
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,780.2,651.42
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,799.1,662.63
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,806.67,665.01
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,812.57,666.46
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,814.68,665.1
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,806.52,656.47
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,794.52,645.26
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,775.22,628.83
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,752.25,609.79
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,724.0,585.74
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,692.34,558.8
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,655.6,527.82
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,615.88,493.89
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,569.53,454.21
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,521.56,412.28
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,473.81,369.0
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,423.3,322.25
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,366.1,270.67
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,306.57,217.32
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,251.89,168.59
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,199.06,124.83
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,150.18,97.02
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,123.11,94.65
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,95.74,80.38
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,72.94,60.27
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,68.29,56.26
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,56.29,45.58
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,53.24,43.0
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,50.1,40.28
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,48.45,38.91
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,47.03,37.64
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,40.76,31.75
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,38.87,29.62
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,29.26,19.83
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,19.3,0.49
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,9.82,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,132.32,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,314.66,175.6
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,458.67,382.41
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,442.54,380.16
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,411.12,358.23
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,285.41,249.53
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,147.81,126.03
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,177.6,151.86
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,206.64,175.89
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,257.79,218.65
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,323.29,271.56
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,395.67,329.83
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,481.14,395.52
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,520.26,424.72
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,570.43,461.73
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,613.05,493.71
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,654.63,523.82
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,663.03,528.55
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,663.05,526.89
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,637.02,504.69
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,604.68,477.37
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,568.03,446.26
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,527.29,410.83
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,477.11,367.03
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,425.12,320.54
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,370.84,271.29
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,315.51,220.61
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,258.48,169.38
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,201.15,121.17
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,143.04,80.49
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,85.56,56.91
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,70.88,58.02
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,62.12,50.38
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,70.42,57.97
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,85.97,72.03
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,88.55,74.65
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,98.17,83.58
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,83.68,70.74
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,70.4,58.77
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,56.19,45.7
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,41.75,32.17
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,28.1,18.93
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,14.04,0.61
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,7.26,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,94.78,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,272.93,170.02
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,419.49,346.91
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,508.95,428.1
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,592.12,498.89
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,652.72,546.98
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,711.39,591.07
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,747.92,616.1
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,781.47,638.02
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,800.97,649.26
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,809.05,652.08
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,814.75,653.27
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,816.64,651.8
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,808.97,643.53
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,797.46,632.8
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,780.07,618.64
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,758.91,601.98
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,730.98,579.61
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,699.62,554.26
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,662.83,523.95
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,623.08,490.79
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,578.59,454.27
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,531.69,414.57
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,481.33,370.61
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,429.23,323.94
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,375.23,274.7
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,320.18,224.09
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,262.66,172.3
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,204.9,123.55
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,146.37,82.19
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,88.58,57.48
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,71.97,58.66
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,63.62,51.44
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,62.17,50.3
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,60.74,49.15
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,61.19,49.8
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,56.8,46.06
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,52.01,41.86
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,47.02,37.36
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,44.09,34.56
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,41.57,31.87
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,29.44,20.12
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,19.41,4.86
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,11.95,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,6,45,82.0,7.5,2.85,2.2,10.0,0.0,0.0
2018,2,22,7,0,164.0,15.0,3.0,2.7,20.0,128.72,0.0
2018,2,22,7,15,330.5,25.0,3.2,3.25,58.5,316.27,215.94
2018,2,22,7,30,497.0,35.0,3.4,3.8,97.0,466.01,389.92
2018,2,22,7,45,584.5,41.0,3.6,4.3,145.5,540.42,459.92
2018,2,22,8,0,672.0,47.0,3.8,4.8,194.0,625.78,533.5
2018,2,22,8,15,724.0,52.0,3.85,5.45,244.5,680.79,578.42
2018,2,22,8,30,776.0,57.0,3.9,6.1,295.0,733.85,619.42
