Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,15,787.0,127.5,3.0,14.55,621.5,920.08,717.39
2018,4,4,9,30,812.0,128.0,3.0,15.0,666.0,933.47,723.77
2018,4,4,9,45,709.0,174.5,3.0,15.45,662.5,880.46,683.77
2018,4,4,10,0,606.0,221.0,3.0,15.9,659.0,816.15,634.9
2018,4,4,10,15,647.5,216.0,3.05,16.25,701.0,830.0,644.06
2018,4,4,10,30,689.0,211.0,3.1,16.6,743.0,839.19,649.21
2018,4,4,10,45,731.0,200.0,3.15,16.9,779.0,838.15,647.41
2018,4,4,11,0,773.0,189.0,3.2,17.2,815.0,832.12,642.05
2018,4,4,11,15,662.5,246.0,3.2,17.4,789.5,764.91,590.02
2018,4,4,11,30,552.0,303.0,3.2,17.6,764.0,698.02,538.39
2018,4,4,11,45,654.0,256.0,3.2,17.75,806.5,699.36,539.85
2018,4,4,12,0,756.0,209.0,3.2,17.9,849.0,690.41,532.67
2018,4,4,12,15,846.5,163.5,3.2,17.9,879.0,665.04,512.92
2018,4,4,12,30,937.0,118.0,3.2,17.9,909.0,631.66,486.07
2018,4,4,12,45,936.0,116.0,3.2,17.9,899.5,579.65,443.54
2018,4,4,13,0,935.0,114.0,3.2,17.9,890.0,526.08,398.67
2018,4,4,13,15,848.0,151.0,3.25,17.65,844.0,462.44,346.28
2018,4,4,13,30,761.0,188.0,3.3,17.4,798.0,402.69,296.73
2018,4,4,13,45,603.0,245.5,3.35,17.2,719.5,346.96,252.71
2018,4,4,14,0,445.0,303.0,3.4,17.0,641.0,305.45,222.24
2018,4,4,14,15,429.0,290.5,3.45,16.8,605.5,260.78,186.28
2018,4,4,14,30,413.0,278.0,3.5,16.6,570.0,218.4,154.64
2018,4,4,14,45,406.0,266.5,3.55,16.45,541.0,179.51,130.6
2018,4,4,15,0,399.0,255.0,3.6,16.3,512.0,162.68,134.15
2018,4,4,15,15,316.5,252.5,3.6,16.3,447.5,161.13,133.22
2018,4,4,15,30,234.0,250.0,3.6,16.3,383.0,168.25,139.64
2018,4,4,15,45,220.0,229.0,3.5,15.7,345.5,156.33,130.2
2018,4,4,16,0,206.0,208.0,3.4,15.1,308.0,143.99,120.32
2018,4,4,16,15,182.5,184.5,3.25,14.65,266.0,129.72,108.57
2018,4,4,16,30,159.0,161.0,3.1,14.2,224.0,115.01,96.25
2018,4,4,16,45,154.0,140.0,3.0,13.7,194.0,101.48,84.79
2018,4,4,17,0,149.0,119.0,2.9,13.2,164.0,87.55,72.72
2018,4,4,17,15,117.5,97.5,2.7,12.55,128.5,72.7,59.6
2018,4,4,17,30,86.0,76.0,2.5,11.9,93.0,57.53,45.86
2018,4,4,17,45,61.0,56.0,2.3,11.25,66.5,43.03,32.45
2018,4,4,18,0,36.0,36.0,2.1,10.6,40.0,28.25,18.21
2018,4,4,18,15,24.5,21.0,2.2,10.35,23.0,16.68,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.1,6.0,5.12,0.0
2018,4,4,18,45,6.5,3.0,2.35,9.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.35,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,8.8,6.0,11.67,0.0
2018,4,5,6,15,4.5,11.0,2.25,9.2,11.0,12.72,4.05
2018,4,5,6,30,0.0,16.0,2.4,9.6,16.0,13.16,5.51
2018,4,5,6,45,0.0,21.0,2.55,10.0,21.0,17.29,9.3
2018,4,5,7,0,0.0,26.0,2.7,10.4,26.0,21.42,13.01
2018,4,5,7,15,4.0,41.0,2.7,10.55,42.5,37.41,27.16
2018,4,5,7,30,8.0,56.0,2.7,10.7,59.0,53.61,41.35
2018,4,5,7,45,17.5,98.5,2.7,10.9,106.0,112.37,92.02
2018,4,5,8,0,27.0,141.0,2.7,11.1,153.0,168.99,139.69
2018,4,5,8,15,66.5,177.5,2.75,11.75,211.0,246.49,204.49
2018,4,5,8,30,106.0,214.0,2.8,12.4,269.0,343.53,282.76
2018,4,5,8,45,98.0,223.5,2.85,13.0,278.0,320.9,262.65
2018,4,5,9,0,90.0,233.0,2.9,13.6,287.0,318.43,259.08
2018,4,5,9,15,172.5,246.5,2.85,14.1,358.5,426.21,345.1
2018,4,5,9,30,255.0,260.0,2.8,14.6,430.0,531.71,425.7
2018,4,5,9,45,137.0,242.5,2.75,15.15,334.5,374.95,300.21
2018,4,5,10,0,19.0,225.0,2.7,15.7,239.0,212.99,168.32
2018,4,5,10,15,19.5,242.5,2.65,15.9,257.5,227.78,179.97
2018,4,5,10,30,20.0,260.0,2.6,16.1,276.0,242.21,190.84
2018,4,5,10,45,18.0,261.5,2.55,16.3,276.0,239.78,188.36
2018,4,5,11,0,16.0,263.0,2.5,16.5,276.0,237.49,186.1
2018,4,5,11,15,40.0,310.5,2.6,16.55,344.0,305.26,239.29
2018,4,5,11,30,64.0,358.0,2.7,16.6,412.0,359.7,281.09
2018,4,5,11,45,55.5,359.0,2.8,16.65,406.0,347.05,270.74
2018,4,5,12,0,47.0,360.0,2.9,16.7,400.0,334.93,261.13
2018,4,5,12,15,33.0,322.0,3.05,16.45,350.0,288.33,225.26
2018,4,5,12,30,19.0,284.0,3.2,16.2,300.0,244.33,191.13
2018,4,5,12,45,14.5,250.0,3.35,16.0,262.0,212.47,166.3
2018,4,5,13,0,10.0,216.0,3.5,15.8,224.0,181.61,142.01
2018,4,5,13,15,13.5,244.5,3.5,15.55,255.5,203.75,159.82
2018,4,5,13,30,17.0,273.0,3.5,15.3,287.0,224.38,176.26
2018,4,5,13,45,14.5,255.5,3.5,15.0,267.0,207.91,163.43
2018,4,5,14,0,12.0,238.0,3.5,14.7,247.0,191.98,151.09
2018,4,5,14,15,9.0,217.5,3.4,14.35,224.0,174.31,137.38
2018,4,5,14,30,6.0,197.0,3.3,14.0,201.0,157.24,124.12
2018,4,5,14,45,4.0,178.0,3.2,13.65,180.5,141.87,112.16
2018,4,5,15,0,2.0,159.0,3.1,13.3,160.0,127.13,105.21
2018,4,5,15,15,1.0,143.5,3.1,13.3,144.0,115.49,95.47
2018,4,5,15,30,0.0,128.0,3.1,13.3,128.0,103.71,85.54
2018,4,5,15,45,2.5,136.5,2.8,12.65,137.5,109.42,91.01
2018,4,5,16,0,5.0,145.0,2.5,12.0,147.0,114.66,96.1
2018,4,5,16,15,19.5,146.0,2.3,11.75,154.0,114.41,96.27
2018,4,5,16,30,34.0,147.0,2.1,11.5,161.0,109.41,92.23
2018,4,5,16,45,29.0,129.0,1.95,11.25,139.5,96.82,81.38
2018,4,5,17,0,24.0,111.0,1.8,11.0,118.0,83.98,70.13
2018,4,5,17,15,14.0,88.5,1.7,10.8,92.5,69.55,57.19
2018,4,5,17,30,4.0,66.0,1.6,10.6,67.0,52.54,41.68
2018,4,5,17,45,2.0,48.0,1.5,10.45,48.5,38.56,28.67
2018,4,5,18,0,0.0,30.0,1.4,10.3,30.0,24.48,15.22
2018,4,5,18,15,6.5,18.0,1.3,10.2,18.0,14.79,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.1,6.0,5.12,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.5,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,10.6,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,10.7,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,10.85,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.0,9.0,7.39,0.78
2018,4,6,7,15,0.0,11.5,2.85,11.2,11.5,9.46,2.59
2018,4,6,7,30,0.0,14.0,3.0,11.4,14.0,11.52,4.38
2018,4,6,7,45,0.0,27.0,3.2,11.65,27.0,22.28,13.67
2018,4,6,8,0,0.0,40.0,3.4,11.9,40.0,33.07,22.89
2018,4,6,8,15,0.0,36.5,3.4,12.25,36.5,30.18,20.29
2018,4,6,8,30,0.0,33.0,3.4,12.6,33.0,27.29,17.71
2018,4,6,8,45,0.0,48.5,3.45,12.95,48.5,40.19,28.56
2018,4,6,9,0,0.0,64.0,3.5,13.3,64.0,53.13,39.33
2018,4,6,9,15,0.0,51.0,3.5,13.65,51.0,42.33,30.07
2018,4,6,9,30,0.0,38.0,3.5,14.0,38.0,31.53,20.9
2018,4,6,9,45,0.0,48.5,3.55,14.35,48.5,40.3,28.14
2018,4,6,10,0,0.0,59.0,3.6,14.7,59.0,49.09,35.34
2018,4,6,10,15,0.0,83.5,3.6,14.9,83.5,69.62,52.22
2018,4,6,10,30,0.0,108.0,3.6,15.1,108.0,90.45,69.19
2018,4,6,10,45,2.5,136.5,3.55,15.3,138.5,116.96,90.73
2018,4,6,11,0,5.0,165.0,3.5,15.5,169.0,143.19,111.84
2018,4,6,11,15,7.0,186.5,3.55,15.55,192.5,162.62,127.37
2018,4,6,11,30,9.0,208.0,3.6,15.6,216.0,181.6,142.45
2018,4,6,11,45,10.5,222.0,3.6,15.7,231.0,193.38,151.69
2018,4,6,12,0,12.0,236.0,3.6,15.8,246.0,204.75,160.58
2018,4,6,12,15,13.0,246.0,3.6,15.85,257.0,212.05,166.26
2018,4,6,12,30,14.0,256.0,3.6,15.9,268.0,218.98,171.65
2018,4,6,12,45,12.0,236.5,3.6,15.95,246.5,200.45,156.89
2018,4,6,13,0,10.0,217.0,3.6,16.0,225.0,182.43,142.57
2018,4,6,13,15,9.0,202.5,3.6,16.0,209.5,169.22,132.09
2018,4,6,13,30,8.0,188.0,3.6,16.0,194.0,156.29,121.81
2018,4,6,13,45,7.0,174.0,3.6,16.0,179.5,144.02,112.05
2018,4,6,14,0,6.0,160.0,3.6,16.0,165.0,131.99,102.48
2018,4,6,14,15,6.0,161.0,3.5,15.95,165.5,131.87,102.54
2018,4,6,14,30,6.0,162.0,3.4,15.9,166.0,131.62,102.55
2018,4,6,14,45,5.5,154.5,3.25,15.85,158.0,124.93,97.43
2018,4,6,15,0,5.0,147.0,3.1,15.8,150.0,118.52,96.87
2018,4,6,15,15,17.0,164.0,3.1,15.8,174.0,130.51,107.38
2018,4,6,15,30,29.0,181.0,3.1,15.8,198.0,134.38,110.99
2018,4,6,15,45,47.0,182.5,2.8,15.6,207.0,134.82,111.76
2018,4,6,16,0,65.0,184.0,2.5,15.4,216.0,134.81,112.16
2018,4,6,16,15,76.5,170.5,2.45,15.3,204.0,125.57,104.59
2018,4,6,16,30,88.0,157.0,2.4,15.2,192.0,116.05,96.7
2018,4,6,16,45,45.5,105.0,2.35,15.05,123.0,81.87,67.08
2018,4,6,17,0,3.0,53.0,2.3,14.9,54.0,43.88,33.6
2018,4,6,17,15,6.5,48.0,2.1,14.75,49.5,39.75,29.92
2018,4,6,17,30,10.0,43.0,1.9,14.6,45.0,35.62,26.08
2018,4,6,17,45,6.0,34.0,1.75,14.4,35.0,28.13,19.09
2018,4,6,18,0,2.0,25.0,1.6,14.2,25.0,20.65,11.81
2018,4,6,18,15,1.0,13.0,1.65,14.15,13.0,10.71,0.0
2018,4,6,18,30,0.0,1.0,1.7,14.1,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,1.75,14.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.5,3.4,12.15,5.5,4.69,0.0
2018,4,7,6,0,0.0,11.0,3.3,12.1,11.0,9.06,0.0
2018,4,7,6,15,0.0,24.5,3.4,12.2,24.5,20.52,10.45
2018,4,7,6,30,0.0,38.0,3.5,12.3,38.0,33.42,22.52
2018,4,7,6,45,5.0,60.0,3.6,12.45,61.0,61.18,46.9
2018,4,7,7,0,10.0,82.0,3.7,12.6,84.0,87.94,70.33
2018,4,7,7,15,56.0,108.0,3.85,12.75,126.5,169.61,141.63
2018,4,7,7,30,102.0,134.0,4.0,12.9,169.0,258.83,217.47
2018,4,7,7,45,118.0,157.5,4.1,13.05,204.5,299.84,250.93
2018,4,7,8,0,134.0,181.0,4.2,13.2,240.0,340.16,283.27
2018,4,7,8,15,188.0,202.0,4.2,13.45,295.0,412.64,341.91
2018,4,7,8,30,242.0,223.0,4.2,13.7,350.0,505.76,414.79
2018,4,7,8,45,243.0,243.0,4.2,13.95,380.0,524.74,427.17
2018,4,7,9,0,244.0,263.0,4.2,14.2,410.0,542.08,438.51
2018,4,7,9,15,214.0,274.5,4.2,14.55,410.0,497.82,401.86
2018,4,7,9,30,184.0,286.0,4.2,14.9,410.0,473.92,380.99
2018,4,7,9,45,177.5,310.5,4.2,15.2,435.5,485.85,388.38
2018,4,7,10,0,171.0,335.0,4.2,15.5,461.0,496.27,394.49
2018,4,7,10,15,255.0,340.0,4.25,15.7,536.0,583.36,461.41
2018,4,7,10,30,339.0,345.0,4.3,15.9,611.0,647.47,509.61
2018,4,7,10,45,291.5,368.0,4.35,16.1,601.0,611.92,480.33
2018,4,7,11,0,244.0,391.0,4.4,16.3,591.0,576.78,451.89
2018,4,7,11,15,171.5,378.0,4.5,16.4,520.0,479.99,377.21
2018,4,7,11,30,99.0,365.0,4.6,16.5,449.0,391.89,308.17
2018,4,7,11,45,83.5,363.5,4.7,16.55,434.5,370.59,291.31
2018,4,7,12,0,68.0,362.0,4.8,16.6,420.0,350.46,275.19
2018,4,7,12,15,73.5,379.5,4.9,16.6,442.5,359.89,282.33
2018,4,7,12,30,79.0,397.0,5.0,16.6,465.0,367.64,288.04
2018,4,7,12,45,101.0,360.5,5.05,16.55,446.0,340.7,267.06
2018,4,7,13,0,123.0,324.0,5.1,16.5,427.0,312.27,244.51
2018,4,7,13,15,126.0,320.0,5.15,16.45,424.0,298.01,232.64
2018,4,7,13,30,129.0,316.0,5.2,16.4,421.0,283.37,220.27
2018,4,7,13,45,155.0,332.0,5.25,16.3,454.0,288.09,222.42
2018,4,7,14,0,181.0,348.0,5.3,16.2,487.0,288.28,220.67
2018,4,7,14,15,186.0,333.0,5.3,16.0,471.0,262.43,199.46
2018,4,7,14,30,191.0,318.0,5.3,15.8,455.0,236.35,179.14
2018,4,7,14,45,237.0,299.5,5.3,15.55,460.5,198.83,150.85
2018,4,7,15,0,283.0,281.0,5.3,15.3,466.0,173.7,144.21
2018,4,7,15,15,377.0,242.0,5.3,15.3,470.5,156.27,129.76
2018,4,7,15,30,471.0,203.0,5.3,15.3,475.0,128.66,106.45
2018,4,7,15,45,495.0,180.5,5.15,14.7,445.0,117.8,97.63
2018,4,7,16,0,519.0,158.0,5.0,14.1,415.0,106.22,88.08
2018,4,7,16,15,517.0,141.0,4.85,13.7,374.0,97.09,80.49
2018,4,7,16,30,515.0,124.0,4.7,13.3,333.0,87.42,72.34
2018,4,7,16,45,496.5,106.5,4.5,12.9,285.5,76.72,63.13
2018,4,7,17,0,478.0,89.0,4.3,12.5,238.0,65.5,53.31
2018,4,7,17,15,432.0,76.5,3.9,11.95,192.0,57.09,45.83
2018,4,7,17,30,386.0,64.0,3.5,11.4,146.0,48.41,37.89
2018,4,7,17,45,303.0,54.0,3.1,10.85,107.5,41.12,30.95
2018,4,7,18,0,220.0,44.0,2.7,10.3,69.0,33.76,23.38
2018,4,7,18,15,123.5,27.0,2.55,9.95,39.5,20.91,3.2
2018,4,7,18,30,27.0,10.0,2.4,9.6,10.0,8.54,0.0
2018,4,7,18,45,13.5,5.0,2.25,9.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,5,45,56.5,11.0,1.55,7.0,14.0,48.95,0.0
2018,4,8,6,0,113.0,22.0,1.6,7.5,28.0,141.9,0.0
2018,4,8,6,15,236.5,36.5,1.95,8.05,66.5,279.79,222.15
2018,4,8,6,30,360.0,51.0,2.3,8.6,105.0,401.56,336.14
2018,4,8,6,45,449.0,60.5,2.6,9.15,155.0,499.17,420.29
2018,4,8,7,0,538.0,70.0,2.9,9.7,205.0,600.46,503.56
2018,4,8,7,15,596.0,77.0,3.0,10.05,258.5,673.21,560.56
2018,4,8,7,30,654.0,84.0,3.1,10.4,312.0,745.87,615.12
2018,4,8,7,45,695.0,89.0,3.2,10.75,365.5,799.52,653.39
2018,4,8,8,0,736.0,94.0,3.3,11.1,419.0,851.49,689.4
2018,4,8,8,15,764.0,98.0,3.25,11.55,470.0,887.61,711.76
2018,4,8,8,30,792.0,102.0,3.2,12.0,521.0,915.01,727.48
2018,4,8,8,45,811.5,106.0,3.2,12.4,568.5,937.58,740.1
2018,4,8,9,0,831.0,110.0,3.2,12.8,616.0,956.67,750.24
2018,4,8,9,15,849.5,111.5,3.15,13.2,659.0,968.24,754.75
2018,4,8,9,30,868.0,113.0,3.1,13.6,702.0,976.01,756.79
2018,4,8,9,45,883.0,113.0,3.05,14.0,739.5,964.01,745.29
2018,4,8,10,0,898.0,113.0,3.0,14.4,777.0,959.48,739.39
2018,4,8,10,15,905.5,115.0,3.0,14.7,807.0,946.41,728.39
2018,4,8,10,30,913.0,117.0,3.0,15.0,837.0,929.65,715.09
2018,4,8,10,45,917.5,119.5,3.0,15.3,860.0,907.16,697.99
2018,4,8,11,0,922.0,122.0,3.0,15.6,883.0,881.18,678.64
2018,4,8,11,15,925.0,123.0,3.0,15.85,897.5,849.28,655.35
2018,4,8,11,30,928.0,124.0,3.0,16.1,912.0,814.3,629.96
2018,4,8,11,45,928.5,124.5,3.0,16.35,918.0,774.19,599.48
2018,4,8,12,0,929.0,125.0,3.0,16.6,924.0,731.55,566.18
2018,4,8,12,15,929.0,125.0,3.0,16.75,923.0,685.84,530.19
2018,4,8,12,30,929.0,125.0,3.0,16.9,922.0,638.05,491.78
2018,4,8,12,45,927.5,123.5,3.0,17.1,912.0,586.44,449.47
2018,4,8,13,0,926.0,122.0,3.0,17.3,902.0,533.36,404.87
2018,4,8,13,15,921.5,121.0,2.95,17.35,884.0,478.12,357.53
2018,4,8,13,30,917.0,120.0,2.9,17.4,866.0,422.11,308.42
2018,4,8,13,45,910.0,118.5,2.85,17.5,840.0,364.45,257.22
2018,4,8,14,0,903.0,117.0,2.8,17.6,814.0,306.74,206.0
2018,4,8,14,15,893.5,115.0,2.8,17.6,781.5,248.42,156.19
2018,4,8,14,30,884.0,113.0,2.8,17.6,749.0,190.79,111.75
2018,4,8,14,45,871.5,110.5,2.75,17.55,710.0,124.07,70.54
2018,4,8,15,0,859.0,108.0,2.7,17.5,671.0,78.58,62.17
2018,4,8,15,15,842.0,105.5,2.7,17.5,626.5,78.13,61.99
2018,4,8,15,30,825.0,103.0,2.7,17.5,582.0,77.66,61.78
2018,4,8,15,45,801.0,100.0,2.65,17.25,533.0,76.7,61.22
2018,4,8,16,0,777.0,97.0,2.6,17.0,484.0,75.74,60.65
2018,4,8,16,15,743.0,93.0,2.45,16.6,431.5,67.53,53.8
2018,4,8,16,30,709.0,89.0,2.3,16.2,379.0,65.8,52.56
2018,4,8,16,45,661.5,83.5,2.15,15.75,325.0,62.81,50.16
2018,4,8,17,0,614.0,78.0,2.0,15.3,271.0,59.79,47.66
2018,4,8,17,15,545.0,71.0,1.9,14.45,218.5,55.38,43.87
2018,4,8,17,30,476.0,64.0,1.8,13.6,166.0,50.99,39.88
2018,4,8,17,45,371.5,53.0,1.7,12.7,119.5,42.95,32.38
2018,4,8,18,0,267.0,42.0,1.6,11.8,73.0,32.39,22.19
2018,4,8,18,15,154.5,26.0,1.65,11.35,42.0,20.19,4.57
2018,4,8,18,30,42.0,10.0,1.7,10.9,11.0,8.54,0.0
2018,4,8,18,45,21.0,5.0,1.7,10.45,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,45,14.0,9.5,1.25,6.9,10.5,17.95,0.0
2018,4,9,6,0,28.0,19.0,1.2,7.3,21.0,51.21,0.0
2018,4,9,6,15,73.0,37.5,1.55,7.95,47.5,120.39,94.76
2018,4,9,6,30,118.0,56.0,1.9,8.6,74.0,195.64,163.7
2018,4,9,6,45,141.0,75.0,2.25,9.3,105.0,239.7,203.37
2018,4,9,7,0,164.0,94.0,2.6,10.0,136.0,284.1,241.98
2018,4,9,7,15,206.0,114.5,2.6,10.5,179.0,347.99,295.62
2018,4,9,7,30,248.0,135.0,2.6,11.0,222.0,412.42,347.8
2018,4,9,7,45,279.5,153.5,2.65,11.5,266.5,464.41,388.27
2018,4,9,8,0,311.0,172.0,2.7,12.0,311.0,515.95,427.29
2018,4,9,8,15,307.5,194.5,2.65,12.6,345.0,538.14,441.19
2018,4,9,8,30,304.0,217.0,2.6,13.2,379.0,558.25,453.38
2018,4,9,8,45,284.0,243.0,2.55,13.75,405.0,564.56,454.5
2018,4,9,9,0,264.0,269.0,2.5,14.3,431.0,568.63,454.06
2018,4,9,9,15,345.0,265.5,2.5,14.9,492.0,634.03,502.64
2018,4,9,9,30,426.0,262.0,2.5,15.5,553.0,717.1,561.83
2018,4,9,9,45,590.0,219.0,2.45,16.1,644.5,820.43,635.73
2018,4,9,10,0,754.0,176.0,2.4,16.7,736.0,912.38,696.84
2018,4,9,10,15,814.0,158.5,2.35,17.15,784.5,920.51,698.71
2018,4,9,10,30,874.0,141.0,2.3,17.6,833.0,931.05,703.15
2018,4,9,10,45,881.5,141.0,2.3,18.05,855.5,908.36,685.69
2018,4,9,11,0,889.0,141.0,2.3,18.5,878.0,882.14,666.31
2018,4,9,11,15,894.0,141.0,2.2,18.8,893.0,842.36,637.29
2018,4,9,11,30,899.0,141.0,2.1,19.1,908.0,808.66,612.55
2018,4,9,11,45,897.0,142.5,2.05,19.45,912.5,768.3,581.75
2018,4,9,12,0,895.0,144.0,2.0,19.8,917.0,725.67,548.96
2018,4,9,12,15,901.0,140.0,2.0,20.0,917.0,681.64,515.34
2018,4,9,12,30,907.0,136.0,2.0,20.2,917.0,635.23,479.12
2018,4,9,12,45,910.5,131.5,1.95,20.45,908.5,584.89,438.73
2018,4,9,13,0,914.0,127.0,1.9,20.7,900.0,532.72,395.89
2018,4,9,13,15,884.5,137.5,1.8,20.85,873.0,475.69,348.54
2018,4,9,13,30,855.0,148.0,1.7,21.0,846.0,417.44,299.61
2018,4,9,13,45,678.5,218.0,1.65,21.2,761.5,354.76,250.92
2018,4,9,14,0,502.0,288.0,1.6,21.4,677.0,313.27,220.86
2018,4,9,14,15,506.5,272.0,1.4,21.5,651.0,267.3,183.21
2018,4,9,14,30,511.0,256.0,1.2,21.6,625.0,221.31,148.16
2018,4,9,14,45,469.5,254.5,1.05,21.7,580.0,180.58,124.48
2018,4,9,15,0,428.0,253.0,0.9,21.8,535.0,150.77,120.58
2018,4,9,15,15,435.5,232.0,0.9,21.8,502.5,141.96,113.76
2018,4,9,15,30,443.0,211.0,0.9,21.8,470.0,132.58,106.36
2018,4,9,15,45,474.0,183.5,0.45,21.85,439.5,119.0,95.2
2018,4,9,16,0,505.0,156.0,0.0,21.9,409.0,104.53,83.18
2018,4,9,16,15,508.0,137.0,0.15,21.5,369.0,94.21,75.1
2018,4,9,16,30,511.0,118.0,0.3,21.1,329.0,83.29,66.31
2018,4,9,16,45,395.5,114.0,0.45,20.75,264.0,80.55,64.32
2018,4,9,17,0,280.0,110.0,0.6,20.4,199.0,80.67,64.64
2018,4,9,17,15,297.5,90.0,0.75,19.4,169.0,65.45,51.71
2018,4,9,17,30,315.0,70.0,0.9,18.4,139.0,52.21,40.17
2018,4,9,17,45,188.0,54.5,1.0,17.45,92.5,41.95,30.91
2018,4,9,18,0,61.0,39.0,1.1,16.5,46.0,30.75,20.46
2018,4,9,18,15,37.0,24.0,1.2,15.95,27.5,19.14,5.14
2018,4,9,18,30,13.0,9.0,1.3,15.4,9.0,7.68,0.0
2018,4,9,18,45,6.5,4.5,1.4,14.85,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.0,2.25,10.55,5.0,4.27,0.0
2018,4,10,6,0,0.0,10.0,2.3,10.7,10.0,8.22,0.0
2018,4,10,6,15,0.0,21.5,2.4,11.1,21.5,17.73,8.88
2018,4,10,6,30,0.0,33.0,2.5,11.5,33.0,27.26,17.57
2018,4,10,6,45,0.0,49.0,2.65,11.9,49.0,41.44,30.04
2018,4,10,7,0,0.0,65.0,2.8,12.3,65.0,56.6,43.22
2018,4,10,7,15,19.5,90.0,2.85,12.55,97.0,109.61,89.42
2018,4,10,7,30,39.0,115.0,2.9,12.8,129.0,155.09,128.37
2018,4,10,7,45,31.5,134.5,2.95,13.1,147.0,168.01,138.24
2018,4,10,8,0,24.0,154.0,3.0,13.4,165.0,164.75,134.55
2018,4,10,8,15,19.0,149.0,3.1,13.55,158.5,151.48,122.83
2018,4,10,8,30,14.0,144.0,3.2,13.7,152.0,139.63,112.35
2018,4,10,8,45,47.0,203.5,3.3,13.8,232.0,246.97,201.1
2018,4,10,9,0,80.0,263.0,3.4,13.9,312.0,342.13,277.27
2018,4,10,9,15,60.0,267.5,3.45,14.0,305.5,321.64,259.11
2018,4,10,9,30,40.0,272.0,3.5,14.1,299.0,301.81,241.95
2018,4,10,9,45,47.5,295.5,3.55,14.25,329.5,328.61,262.68
2018,4,10,10,0,55.0,319.0,3.6,14.4,360.0,354.29,282.22
2018,4,10,10,15,69.0,344.0,3.55,14.5,397.5,386.13,306.54
2018,4,10,10,30,83.0,369.0,3.5,14.6,435.0,416.2,329.2
2018,4,10,10,45,110.5,384.5,3.45,14.7,475.0,460.57,362.89
2018,4,10,11,0,138.0,400.0,3.4,14.8,515.0,486.59,382.27
2018,4,10,11,15,86.5,369.0,3.35,14.85,441.5,394.6,310.47
2018,4,10,11,30,35.0,338.0,3.3,14.9,368.0,320.22,251.74
2018,4,10,11,45,33.0,338.5,3.25,14.9,367.0,313.43,246.41
2018,4,10,12,0,31.0,339.0,3.2,14.9,366.0,306.71,240.94
2018,4,10,12,15,54.5,373.5,3.25,14.9,420.5,343.4,269.55
2018,4,10,12,30,78.0,408.0,3.3,14.9,475.0,375.84,294.3
2018,4,10,12,45,90.0,389.5,3.35,14.85,466.5,358.05,280.37
2018,4,10,13,0,102.0,371.0,3.4,14.8,458.0,336.73,263.6
2018,4,10,13,15,54.5,276.5,3.45,14.8,323.0,240.93,188.84
2018,4,10,13,30,7.0,182.0,3.5,14.8,188.0,151.35,118.2
2018,4,10,13,45,35.5,249.0,3.55,14.75,277.0,203.19,159.25
2018,4,10,14,0,64.0,316.0,3.6,14.7,366.0,249.52,194.86
2018,4,10,14,15,81.0,326.5,3.65,14.55,387.0,250.18,194.57
2018,4,10,14,30,98.0,337.0,3.7,14.4,408.0,247.32,192.03
2018,4,10,14,45,63.0,292.5,3.75,14.3,337.0,208.27,163.56
2018,4,10,15,0,28.0,248.0,3.8,14.2,266.0,175.14,145.61
2018,4,10,15,15,34.0,233.5,3.8,14.2,254.0,166.36,138.58
2018,4,10,15,30,40.0,219.0,3.8,14.2,242.0,157.33,131.27
2018,4,10,15,45,91.0,218.0,3.9,13.9,265.5,156.37,131.03
2018,4,10,16,0,142.0,217.0,4.0,13.6,289.0,148.26,124.62
2018,4,10,16,15,81.5,174.0,3.95,13.4,214.5,128.09,107.58
2018,4,10,16,30,21.0,131.0,3.9,13.2,140.0,103.35,86.32
2018,4,10,16,45,42.5,93.0,3.85,13.0,107.5,73.93,60.58
2018,4,10,17,0,64.0,55.0,3.8,12.8,75.0,44.34,34.3
2018,4,10,17,15,57.5,57.5,3.45,12.2,73.0,45.93,35.8
2018,4,10,17,30,51.0,60.0,3.1,11.6,71.0,47.16,36.81
2018,4,10,17,45,65.5,42.0,2.75,11.05,52.5,33.87,24.6
2018,4,10,18,0,80.0,24.0,2.4,10.5,34.0,19.22,11.08
2018,4,10,18,15,80.0,18.5,2.4,10.1,24.5,14.28,3.37
2018,4,10,18,30,80.0,13.0,2.4,9.7,15.0,11.1,0.0
2018,4,10,18,45,40.0,6.5,2.4,9.25,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,11,5,45,6.0,7.5,2.55,8.3,8.0,10.65,0.0
2018,4,11,6,0,12.0,15.0,2.5,8.4,16.0,21.7,4.7
2018,4,11,6,15,6.0,26.0,2.6,8.7,26.5,26.17,16.36
2018,4,11,6,30,0.0,37.0,2.7,9.0,37.0,30.6,20.68
2018,4,11,6,45,25.5,54.0,2.85,9.35,60.5,75.52,60.97
2018,4,11,7,0,51.0,71.0,3.0,9.7,84.0,116.41,97.53
2018,4,11,7,15,161.5,94.5,3.0,9.95,150.0,277.94,238.23
2018,4,11,7,30,272.0,118.0,3.0,10.2,216.0,410.46,349.33
2018,4,11,7,45,243.0,138.0,3.0,10.45,235.5,409.26,345.4
2018,4,11,8,0,214.0,158.0,3.0,10.7,255.0,405.52,339.84
2018,4,11,8,15,305.5,179.5,2.95,10.9,335.5,517.56,429.52
2018,4,11,8,30,397.0,201.0,2.9,11.1,416.0,650.77,530.88
2018,4,11,8,45,344.5,233.0,2.85,11.25,431.0,611.65,496.64
2018,4,11,9,0,292.0,265.0,2.8,11.4,446.0,591.35,477.57
2018,4,11,9,15,291.5,287.0,2.9,11.55,478.0,607.53,488.31
2018,4,11,9,30,291.0,309.0,3.0,11.7,510.0,621.63,497.25
2018,4,11,9,45,342.0,311.5,3.05,11.85,559.5,661.09,526.65
2018,4,11,10,0,393.0,314.0,3.1,12.0,609.0,697.75,553.43
2018,4,11,10,15,301.0,349.0,3.3,12.05,580.0,634.85,503.36
2018,4,11,10,30,209.0,384.0,3.5,12.1,551.0,557.53,442.66
2018,4,11,10,45,165.0,397.5,3.65,12.15,531.5,519.53,412.43
2018,4,11,11,0,121.0,411.0,3.8,12.2,512.0,482.89,382.92
2018,4,11,11,15,173.0,414.5,4.0,12.2,561.5,514.59,408.36
2018,4,11,11,30,225.0,418.0,4.2,12.2,611.0,541.87,429.9
2018,4,11,11,45,274.0,414.0,4.4,12.2,651.0,561.79,445.55
2018,4,11,12,0,323.0,410.0,4.6,12.2,691.0,568.97,451.26
2018,4,11,12,15,328.5,407.0,4.7,12.2,692.5,544.95,432.09
2018,4,11,12,30,334.0,404.0,4.8,12.2,694.0,519.84,411.85
2018,4,11,12,45,254.5,408.0,4.9,12.2,627.5,454.31,359.8
2018,4,11,13,0,175.0,412.0,5.0,12.2,561.0,400.22,316.83
2018,4,11,13,15,138.0,401.5,5.05,12.1,517.5,359.76,284.7
2018,4,11,13,30,101.0,391.0,5.1,12.0,474.0,330.52,261.62
2018,4,11,13,45,166.5,371.0,5.1,11.95,503.0,317.37,248.84
2018,4,11,14,0,232.0,351.0,5.1,11.9,532.0,294.57,227.21
2018,4,11,14,15,397.0,294.5,5.05,11.8,589.5,261.86,192.87
2018,4,11,14,30,562.0,238.0,5.0,11.7,647.0,219.05,151.34
2018,4,11,14,45,407.5,255.0,4.95,11.6,543.5,178.09,129.87
2018,4,11,15,0,253.0,272.0,4.9,11.5,440.0,167.94,141.18
2018,4,11,15,15,192.5,250.0,4.9,11.5,373.0,168.19,141.76
2018,4,11,15,30,132.0,228.0,4.9,11.5,306.0,155.2,130.92
2018,4,11,15,45,166.5,220.5,4.9,11.5,310.5,151.33,127.98
2018,4,11,16,0,201.0,213.0,4.9,11.5,315.0,147.07,124.68
2018,4,11,16,15,186.0,188.0,4.8,11.3,274.5,132.22,112.14
2018,4,11,16,30,171.0,163.0,4.7,11.1,234.0,116.83,98.99
2018,4,11,16,45,98.5,117.0,4.55,10.85,156.5,87.39,73.14
2018,4,11,17,0,26.0,71.0,4.4,10.6,79.0,57.63,46.6
2018,4,11,17,15,13.0,49.5,4.35,10.4,53.5,41.15,31.74
2018,4,11,17,30,0.0,28.0,4.3,10.2,28.0,23.08,15.28
2018,4,11,17,45,0.0,24.0,4.25,9.95,24.0,19.77,12.11
2018,4,11,18,0,0.0,20.0,4.2,9.7,20.0,16.48,8.77
2018,4,11,18,15,0.0,12.0,4.35,9.45,12.0,9.87,1.02
2018,4,11,18,30,0.0,4.0,4.5,9.2,4.0,3.41,0.0
2018,4,11,18,45,0.0,2.0,4.65,8.9,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,4.1,2.0,0.0,0.0
2018,4,12,5,45,106.0,15.5,1.85,4.7,22.5,88.48,0.0
2018,4,12,6,0,204.0,29.0,1.9,5.3,43.0,231.04,129.55
2018,4,12,6,15,325.0,40.5,2.2,5.95,85.0,352.92,292.53
2018,4,12,6,30,446.0,52.0,2.5,6.6,127.0,477.47,403.05
2018,4,12,6,45,522.5,60.0,2.8,7.2,178.0,566.29,478.87
2018,4,12,7,0,599.0,68.0,3.1,7.8,229.0,657.0,552.65
2018,4,12,7,15,649.0,74.5,3.2,8.2,283.0,723.3,603.72
2018,4,12,7,30,699.0,81.0,3.3,8.6,337.0,789.19,652.41
2018,4,12,7,45,734.0,86.0,3.45,9.0,390.5,838.0,686.86
2018,4,12,8,0,769.0,91.0,3.6,9.4,444.0,878.54,714.4
2018,4,12,8,15,792.5,95.5,3.55,9.8,494.5,911.88,734.93
2018,4,12,8,30,816.0,100.0,3.5,10.2,545.0,942.19,752.92
2018,4,12,8,45,831.5,105.0,3.5,10.55,592.0,962.0,763.68
2018,4,12,9,0,847.0,110.0,3.5,10.9,639.0,978.25,772.0
2018,4,12,9,15,855.5,115.5,3.45,11.2,680.0,984.58,773.17
2018,4,12,9,30,864.0,121.0,3.4,11.5,721.0,987.11,771.91
2018,4,12,9,45,868.0,127.0,3.4,11.75,756.0,982.08,766.09
2018,4,12,10,0,872.0,133.0,3.4,12.0,791.0,973.24,757.88
2018,4,12,10,15,879.5,135.5,3.35,12.2,820.5,960.14,746.68
2018,4,12,10,30,887.0,138.0,3.3,12.4,850.0,943.29,733.09
2018,4,12,10,45,740.5,186.0,3.3,12.6,791.5,841.15,659.48
2018,4,12,11,0,594.0,234.0,3.3,12.8,733.0,735.82,579.7
2018,4,12,11,15,456.0,296.0,3.35,12.9,682.5,651.39,513.98
2018,4,12,11,30,318.0,358.0,3.4,13.0,632.0,567.34,447.67
2018,4,12,11,45,521.5,293.0,3.5,13.1,746.5,642.06,506.68
2018,4,12,12,0,725.0,228.0,3.6,13.2,861.0,693.55,545.58
2018,4,12,12,15,804.0,192.5,3.7,13.2,893.5,671.22,527.68
2018,4,12,12,30,883.0,157.0,3.8,13.2,926.0,643.89,505.23
2018,4,12,12,45,871.0,161.5,3.95,13.25,913.0,591.7,462.36
2018,4,12,13,0,859.0,166.0,4.1,13.3,900.0,539.03,418.04
2018,4,12,13,15,854.5,164.0,4.2,13.25,882.0,484.52,371.23
2018,4,12,13,30,850.0,162.0,4.3,13.2,864.0,429.51,322.74
2018,4,12,13,45,843.5,159.5,4.35,13.15,838.5,373.26,272.28
2018,4,12,14,0,837.0,157.0,4.4,13.1,813.0,317.17,221.79
2018,4,12,14,15,826.5,154.5,4.4,13.0,780.5,260.72,172.52
2018,4,12,14,30,816.0,152.0,4.4,12.9,748.0,205.34,128.27
2018,4,12,14,45,802.5,148.5,4.4,12.8,709.5,150.35,93.49
2018,4,12,15,0,789.0,145.0,4.4,12.7,671.0,91.37,74.46
2018,4,12,15,15,770.0,141.0,4.4,12.7,626.5,90.99,74.37
2018,4,12,15,30,751.0,137.0,4.4,12.7,582.0,90.56,74.21
2018,4,12,15,45,726.5,132.0,4.25,12.4,533.5,89.33,73.46
2018,4,12,16,0,702.0,127.0,4.1,12.1,485.0,88.03,72.64
2018,4,12,16,15,671.0,120.0,3.9,11.8,433.5,85.14,70.41
2018,4,12,16,30,640.0,113.0,3.7,11.5,382.0,82.1,68.03
2018,4,12,16,45,597.5,104.5,3.5,11.2,329.5,77.64,64.33
2018,4,12,17,0,555.0,96.0,3.3,10.9,277.0,73.01,60.38
2018,4,12,17,15,493.0,86.0,3.05,10.25,225.5,64.06,52.46
2018,4,12,17,30,431.0,76.0,2.8,9.6,174.0,57.16,46.16
2018,4,12,17,45,341.0,63.0,2.5,8.95,128.0,47.78,37.35
2018,4,12,18,0,251.0,50.0,2.2,8.3,82.0,38.24,28.03
2018,4,12,18,15,148.0,32.0,2.25,8.0,48.5,24.71,12.05
2018,4,12,18,30,45.0,14.0,2.3,7.7,15.0,11.95,0.0
2018,4,12,18,45,22.5,7.0,2.35,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,2.9,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,3.6,2.0,0.0,0.0
2018,4,13,5,45,88.5,16.0,2.05,4.25,22.5,76.7,0.0
2018,4,13,6,0,171.0,30.0,2.2,4.9,43.0,210.51,133.63
2018,4,13,6,15,288.0,43.5,2.35,5.6,85.0,329.96,275.54
2018,4,13,6,30,405.0,57.0,2.5,6.3,127.0,449.65,381.65
2018,4,13,6,45,486.5,65.5,2.7,7.05,178.0,543.1,460.72
2018,4,13,7,0,568.0,74.0,2.9,7.8,229.0,638.42,537.5
2018,4,13,7,15,621.5,80.0,3.2,8.55,282.5,706.89,590.34
2018,4,13,7,30,675.0,86.0,3.5,9.3,336.0,774.97,640.93
2018,4,13,7,45,713.5,90.0,3.8,10.1,389.5,825.42,676.46
2018,4,13,8,0,752.0,94.0,4.1,10.9,443.0,874.07,709.79
2018,4,13,8,15,777.5,98.5,4.2,11.45,494.0,902.45,727.23
2018,4,13,8,30,803.0,103.0,4.3,12.0,545.0,934.59,747.52
2018,4,13,8,45,822.5,106.5,4.35,12.55,592.0,956.45,759.73
2018,4,13,9,0,842.0,110.0,4.4,13.1,639.0,974.81,769.49
2018,4,13,9,15,859.5,111.0,4.35,13.5,682.0,984.64,772.78
2018,4,13,9,30,877.0,112.0,4.3,13.9,725.0,990.69,773.58
2018,4,13,9,45,891.0,112.5,4.25,14.35,762.0,977.97,761.32
2018,4,13,10,0,905.0,113.0,4.2,14.8,799.0,972.85,754.91
2018,4,13,10,15,912.0,114.5,4.15,15.15,828.0,958.54,742.47
2018,4,13,10,30,919.0,116.0,4.1,15.5,857.0,940.58,727.73
2018,4,13,10,45,923.0,117.5,4.05,15.85,878.5,916.42,708.85
2018,4,13,11,0,927.0,119.0,4.0,16.2,900.0,888.88,687.77
2018,4,13,11,15,928.0,120.5,3.9,16.45,913.5,855.67,662.82
2018,4,13,11,30,929.0,122.0,3.8,16.7,927.0,819.53,635.87
2018,4,13,11,45,927.5,124.0,3.75,17.0,932.5,779.24,605.06
2018,4,13,12,0,926.0,126.0,3.7,17.3,938.0,736.53,571.2
2018,4,13,12,15,926.0,125.5,3.65,17.5,936.0,690.57,534.63
2018,4,13,12,30,926.0,125.0,3.6,17.7,934.0,642.58,495.79
2018,4,13,12,45,925.0,123.5,3.55,17.9,924.0,591.5,453.72
2018,4,13,13,0,924.0,122.0,3.5,18.1,914.0,538.92,409.44
2018,4,13,13,15,920.0,121.0,3.45,18.25,896.5,484.14,362.41
2018,4,13,13,30,916.0,120.0,3.4,18.4,879.0,428.57,313.64
2018,4,13,13,45,910.0,118.5,3.3,18.55,853.5,371.46,262.86
2018,4,13,14,0,904.0,117.0,3.2,18.7,828.0,314.22,211.9
2018,4,13,14,15,887.0,118.0,3.1,18.7,792.5,256.5,162.57
2018,4,13,14,30,870.0,119.0,3.0,18.7,757.0,191.8,111.97
2018,4,13,14,45,845.5,118.5,2.95,18.75,712.0,135.06,77.04
2018,4,13,15,0,821.0,118.0,2.9,18.8,667.0,83.63,66.07
2018,4,13,15,15,811.0,112.0,2.9,18.8,624.5,81.28,64.29
2018,4,13,15,30,801.0,106.0,2.9,18.8,582.0,78.75,62.32
2018,4,13,15,45,780.5,102.0,2.55,18.5,534.5,77.27,61.32
2018,4,13,16,0,760.0,98.0,2.2,18.2,487.0,75.71,60.25
2018,4,13,16,15,733.5,93.5,1.95,17.75,437.5,67.29,53.27
2018,4,13,16,30,707.0,89.0,1.7,17.3,388.0,65.32,51.85
2018,4,13,16,45,667.0,83.5,1.45,16.8,336.0,62.41,49.56
2018,4,13,17,0,627.0,78.0,1.2,16.3,284.0,59.43,47.14
2018,4,13,17,15,554.0,70.0,1.2,15.45,228.0,54.15,42.64
2018,4,13,17,30,481.0,62.0,1.2,14.6,172.0,48.81,37.89
2018,4,13,17,45,402.5,52.0,1.2,13.75,128.0,41.67,31.3
2018,4,13,18,0,324.0,42.0,1.2,12.9,84.0,34.39,24.26
2018,4,13,18,15,201.0,28.0,1.25,12.4,50.0,21.76,10.33
2018,4,13,18,30,78.0,14.0,1.3,11.9,16.0,11.95,0.0
2018,4,13,18,45,39.0,7.0,1.3,11.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,101.56,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,259.51,176.44
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,372.57,306.23
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,491.03,407.76
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,575.36,476.83
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,661.36,543.56
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,725.26,588.74
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,788.7,631.15
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,835.86,659.8
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,875.31,681.92
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,909.39,699.42
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,940.51,714.34
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,960.69,721.56
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,977.41,726.45
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,974.48,719.95
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,979.4,718.99
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,977.74,712.7
2018,4,14,10,0,911.0,106.0,0.8,19.4,800.0,972.28,704.25
2018,4,14,10,15,919.0,107.0,0.8,19.65,829.5,958.41,693.82
2018,4,14,10,30,927.0,108.0,0.8,19.9,859.0,940.86,681.34
2018,4,14,10,45,933.0,109.0,0.85,20.2,881.5,917.93,666.42
2018,4,14,11,0,939.0,110.0,0.9,20.5,904.0,891.49,649.31
2018,4,14,11,15,943.0,110.0,0.95,20.7,918.5,859.12,628.59
2018,4,14,11,30,947.0,110.0,1.0,20.9,933.0,823.63,605.73
2018,4,14,11,45,948.0,110.5,1.05,21.1,939.5,783.45,579.06
2018,4,14,12,0,949.0,111.0,1.1,21.3,946.0,740.68,548.69
2018,4,14,12,15,948.5,111.0,1.25,21.4,944.0,694.14,516.05
