Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,574.75,418.52
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,537.55,389.7
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,494.68,357.0
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,445.99,318.92
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,395.03,279.04
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,349.04,242.33
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,291.91,192.55
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,232.72,140.83
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,175.26,99.23
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,117.62,67.71
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,81.7,62.58
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,79.47,60.95
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,77.43,59.59
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,75.17,58.06
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,74.22,57.63
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,73.25,57.18
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,63.89,49.55
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,60.65,47.07
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,57.14,44.35
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,53.56,41.44
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,48.54,37.09
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,43.46,32.47
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,35.11,24.68
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,26.61,15.43
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,15.79,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,4.27,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,10.7,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,15.15,1.29
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,18.72,9.93
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,22.27,13.4
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,24.33,15.43
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,26.4,17.32
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,44.69,33.18
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,64.1,49.79
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,90.51,72.16
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,116.98,94.18
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,193.24,158.4
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,257.11,210.69
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,482.69,393.25
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,666.27,533.37
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,684.62,543.51
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,700.79,553.28
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,686.44,538.04
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,670.06,521.79
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,698.72,540.74
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,724.81,557.2
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,708.71,541.78
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,691.26,525.91
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,647.32,490.74
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,592.94,448.65
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,549.09,416.07
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,507.3,384.7
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,504.07,382.35
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,499.36,378.63
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,480.06,365.13
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,460.84,351.49
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,386.92,296.82
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,317.44,244.73
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,279.78,216.47
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,244.3,189.47
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,263.89,204.87
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,279.85,217.22
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,270.2,209.56
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,259.36,201.1
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,239.39,186.37
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,220.0,172.95
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,203.99,169.78
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,194.33,162.09
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,173.65,145.11
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,163.89,137.36
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,149.22,125.18
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,133.91,112.33
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,107.82,89.89
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,86.48,71.38
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,69.68,56.73
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,57.06,45.6
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,51.36,40.45
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,45.59,35.01
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,34.63,24.75
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,25.53,15.12
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,14.8,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,37.49,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,100.43,48.88
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,171.13,139.08
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,235.01,198.64
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,288.35,246.38
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,342.77,293.32
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,449.25,381.9
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,539.63,454.51
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,587.85,490.1
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,635.12,524.04
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,753.33,611.5
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,865.18,689.62
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,929.06,730.86
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,998.72,775.48
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,1003.11,774.34
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,1016.07,779.87
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,1007.68,771.25
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,982.73,751.68
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,985.63,752.05
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,984.68,749.68
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,973.26,740.78
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,970.23,737.8
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,931.69,710.5
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,901.51,689.14
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,851.48,652.8
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,795.4,609.91
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,778.83,598.91
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,752.5,580.07
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,679.9,522.92
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,614.51,471.21
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,565.4,433.21
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,518.47,396.24
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,486.73,369.78
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,449.63,337.81
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,390.3,290.38
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,339.01,249.83
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,294.63,217.9
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,267.76,201.81
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,232.76,171.06
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,200.0,147.04
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,171.04,140.31
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,163.1,134.05
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,131.08,107.69
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,107.45,88.11
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,114.49,94.7
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,127.31,106.35
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,115.69,96.75
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,100.86,84.2
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,78.84,65.0
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,60.77,49.03
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,52.96,42.0
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,44.79,34.42
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,35.61,25.71
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,26.26,15.97
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,15.96,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,5.97,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,92.04,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,230.96,132.79
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,351.56,287.64
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,469.41,391.27
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,555.34,462.57
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,644.17,531.88
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,711.16,580.83
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,778.45,627.37
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,824.19,656.48
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,875.48,688.52
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,913.97,709.93
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,949.96,729.02
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,971.24,738.81
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,989.2,746.49
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,1010.46,755.86
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,1016.23,754.98
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,1021.46,754.8
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,1023.12,752.46
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,1018.07,745.45
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,1009.36,736.36
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,992.84,722.95
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,972.8,707.53
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,948.0,689.38
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,919.89,669.25
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,886.85,648.03
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,850.91,624.7
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,810.36,598.49
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,767.46,568.81
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,721.37,535.52
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,673.45,499.99
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,622.87,461.76
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,571.08,421.33
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,517.0,377.76
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,462.21,332.36
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,405.64,285.24
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,347.39,236.73
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,294.02,192.88
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,237.56,148.82
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,186.88,109.97
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,124.38,71.56
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,80.46,61.77
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,74.86,57.31
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,73.41,56.47
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,71.84,55.52
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,70.06,54.37
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,68.18,53.12
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,65.33,51.02
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,62.36,48.78
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,54.25,42.01
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,51.26,39.6
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,46.91,35.83
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,42.54,31.84
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,35.85,25.53
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,29.15,18.28
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,17.19,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,7.68,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,103.72,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,255.3,159.07
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,371.55,304.99
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,486.31,406.33
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,568.64,475.96
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,653.83,544.27
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,716.82,592.16
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,774.48,633.96
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,823.54,667.8
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,871.01,699.48
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,908.21,722.74
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,942.91,743.96
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,967.03,757.83
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,988.04,769.52
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,989.35,767.77
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,999.11,772.24
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,1002.74,772.76
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,1002.83,771.03
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,995.84,764.94
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,985.32,756.64
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,969.82,744.72
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,950.86,730.57
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,926.23,712.6
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,898.41,692.52
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,867.0,668.7
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,832.66,642.88
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,792.39,612.73
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,750.06,579.39
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,706.23,544.47
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,660.3,507.31
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,611.17,467.08
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,560.38,424.63
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,507.61,380.31
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,454.07,334.26
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,398.74,285.85
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,343.23,236.59
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,287.16,187.56
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,231.58,140.73
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,176.15,99.05
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,121.87,68.57
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,79.75,62.19
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,78.82,61.6
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,77.37,60.77
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,66.92,52.2
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,65.98,51.68
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,65.01,51.13
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,63.17,49.81
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,61.3,48.43
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,53.27,41.57
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,50.27,39.05
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,46.3,35.53
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,42.35,31.84
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,35.7,25.53
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,29.02,18.41
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,17.18,0.0
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,7.68,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,113.05,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,275.2,181.43
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,391.57,321.3
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,508.62,423.93
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,501.91,422.13
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,481.86,407.21
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,466.2,393.27
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,421.71,354.42
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,638.54,528.77
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,854.63,689.15
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,908.97,724.34
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,967.74,763.04
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,981.04,769.12
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,1002.64,781.46
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,1015.72,787.94
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,1025.38,792.22
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,1029.97,792.68
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,1030.9,790.82
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,1024.93,784.69
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,1015.28,776.25
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,998.73,762.95
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,978.62,747.38
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,953.17,728.41
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,924.41,707.25
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,890.84,682.79
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,854.36,656.29
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,814.01,627.14
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,771.23,595.12
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,724.15,558.37
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,675.44,519.68
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,624.03,477.93
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,571.73,434.58
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,518.03,389.61
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,463.57,342.79
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,408.01,294.04
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,352.25,244.44
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,295.77,194.71
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,239.84,147.31
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,183.9,105.04
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,129.31,73.97
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,84.51,66.46
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,83.11,65.47
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,72.31,56.64
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,71.7,56.48
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,70.6,55.84
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,69.45,55.16
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,67.42,53.7
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,59.85,47.34
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,56.65,44.75
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,53.38,42.0
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,48.72,37.87
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,44.01,33.5
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,37.39,27.19
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,30.76,20.15
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,17.94,0.0
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,7.68,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,75.99,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,197.18,134.76
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,288.77,238.05
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,382.58,321.73
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,499.87,419.41
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,619.11,513.86
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,695.31,571.19
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,772.46,627.0
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,824.43,662.07
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,869.22,691.04
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,908.0,715.2
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,944.33,737.23
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,969.66,750.63
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,991.92,761.9
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,987.96,755.8
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,979.77,747.26
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,928.03,708.83
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,856.05,654.48
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,845.46,644.17
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,832.12,631.63
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,832.28,630.0
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,829.39,626.23
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,803.97,605.63
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,776.8,584.09
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,763.63,573.88
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,747.56,561.46
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,726.85,546.3
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,703.1,528.7
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,678.01,511.75
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,649.36,491.08
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,596.05,450.4
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,545.66,411.28
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,498.96,374.1
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,452.14,336.58
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,405.78,297.24
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,355.49,253.09
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,298.65,202.51
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,241.92,152.21
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,182.76,105.88
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,132.09,75.93
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,86.39,67.91
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,74.94,58.42
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,74.52,58.4
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,74.04,58.34
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,72.0,56.91
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,69.84,55.37
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,62.13,48.96
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,60.26,47.6
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,57.47,45.4
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,54.65,43.09
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,50.07,39.05
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,45.46,34.79
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,38.5,28.2
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,29.42,19.18
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,18.29,0.07
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,7.68,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,76.42,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,193.17,136.23
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,266.16,219.71
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,340.68,287.32
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,409.13,347.24
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,480.44,407.0
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,542.17,456.82
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,604.43,505.53
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,685.28,566.22
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,758.63,619.15
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,775.8,628.56
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,789.82,635.76
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,815.6,651.48
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,838.61,664.94
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,863.11,679.55
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,884.63,691.92
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,931.88,723.37
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,974.51,751.05
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,991.12,760.32
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,998.8,763.56
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,992.52,757.42
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,982.25,748.72
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,962.97,733.72
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,939.81,716.2
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,905.76,691.13
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,868.74,664.05
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,828.15,634.31
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,785.03,601.86
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,737.68,564.6
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,688.49,525.34
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,636.46,483.09
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,583.18,439.0
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,528.73,393.51
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,473.39,346.12
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,416.16,296.2
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,358.66,245.4
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,300.94,194.85
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,243.57,146.45
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,185.89,102.81
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,129.24,69.99
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,79.17,60.73
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,77.89,59.85
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,75.81,58.35
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,73.55,56.72
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,70.74,54.62
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,60.16,45.89
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,57.73,44.05
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,55.2,42.09
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,52.07,39.63
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,48.87,37.02
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,44.66,33.4
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,40.42,29.58
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,31.79,21.77
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,26.47,16.35
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,17.44,1.3
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,8.54,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,4.27,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,134.75,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,308.17,223.1
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,414.15,337.32
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,525.45,431.48
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,605.92,496.91
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,682.7,556.14
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,746.74,602.9
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,810.55,647.49
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,859.57,679.56
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,906.96,709.56
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,943.82,731.3
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,966.86,743.16
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,991.11,754.86
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,1012.28,764.28
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,1025.41,768.41
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,1035.1,770.37
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,1036.59,768.09
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,1034.36,763.63
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,1025.99,755.37
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,1013.93,744.95
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,997.52,733.1
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,977.6,719.07
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,951.95,701.11
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,923.06,681.11
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,889.83,658.6
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,853.73,634.11
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,813.37,606.72
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,770.66,576.45
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,723.54,541.8
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,674.97,505.24
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,624.31,466.15
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,572.94,425.46
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,519.88,382.65
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,466.22,338.06
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,411.09,291.24
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,355.98,243.62
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,300.64,196.17
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,246.03,150.81
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,191.63,109.99
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,128.6,71.13
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,79.72,61.3
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,79.63,61.43
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,79.06,61.42
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,78.42,61.36
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,77.28,60.79
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,69.47,54.5
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,67.56,53.22
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,65.58,51.85
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,61.95,48.98
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,58.21,45.9
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,53.02,41.4
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,47.73,36.6
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,40.03,29.41
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,30.15,19.88
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,19.43,3.75
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,9.39,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.56,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,59.83,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,176.87,129.8
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,224.28,185.25
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,277.11,234.21
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,205.87,174.77
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,133.88,111.86
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,117.94,96.98
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,101.91,81.65
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,146.77,119.61
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,209.4,171.32
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,277.91,227.66
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,367.79,299.32
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,508.79,411.1
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,628.52,502.32
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,750.93,592.39
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,857.16,667.88
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,906.87,700.16
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,951.68,728.5
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,953.91,727.65
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,961.28,730.82
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,963.83,731.36
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,950.89,721.42
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,929.95,705.91
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,905.63,688.2
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,873.62,665.95
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,838.82,641.65
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,800.31,614.47
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,759.5,584.1
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,714.16,549.69
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,667.37,513.37
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,617.82,474.0
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,567.61,433.07
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,516.3,390.48
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,464.42,346.2
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,410.97,299.5
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,357.5,252.06
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,303.23,204.2
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,241.56,152.02
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,187.07,109.69
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,133.89,77.1
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,84.22,66.55
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,84.36,66.88
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,82.73,65.87
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,80.93,64.73
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,79.26,63.62
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,70.71,56.5
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,68.2,54.61
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,65.56,52.57
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,62.26,49.9
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,58.89,47.07
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,53.74,42.52
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,48.49,37.68
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,40.84,30.46
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,30.93,20.85
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,20.21,5.49
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,10.24,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.85,8.55,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,8.6,4.0,12.44,0.0
2018,5,14,5,15,96.5,18.5,2.9,8.9,26.5,81.89,0.0
2018,5,14,5,30,179.0,33.0,3.0,9.2,49.0,220.05,166.38
2018,5,14,5,45,220.0,40.5,3.1,9.5,72.5,260.95,217.77
2018,5,14,6,0,261.0,48.0,3.2,9.8,96.0,307.5,261.9
2018,5,14,6,15,147.5,53.5,3.15,10.2,82.5,203.53,174.07
2018,5,14,6,30,34.0,59.0,3.1,10.6,69.0,84.88,69.37
2018,5,14,6,45,19.5,82.5,3.1,11.0,88.5,98.1,80.06
2018,5,14,7,0,5.0,106.0,3.1,11.4,108.0,99.22,80.0
2018,5,14,7,15,7.5,127.5,3.05,11.9,131.0,122.06,99.05
2018,5,14,7,30,10.0,149.0,3.0,12.4,154.0,144.72,117.57
2018,5,14,7,45,11.5,166.0,3.0,12.95,172.0,161.42,130.79
2018,5,14,8,0,13.0,183.0,3.0,13.5,190.0,178.0,143.73
2018,5,14,8,15,29.0,215.5,3.05,13.95,233.5,243.76,197.04
2018,5,14,8,30,45.0,248.0,3.1,14.4,277.0,292.62,235.58
2018,5,14,8,45,66.5,270.5,3.1,14.9,316.5,334.93,268.49
2018,5,14,9,0,88.0,293.0,3.1,15.4,356.0,376.47,300.2
2018,5,14,9,15,132.0,328.5,3.2,15.8,429.0,474.67,375.32
2018,5,14,9,30,176.0,364.0,3.3,16.2,502.0,548.99,430.51
2018,5,14,9,45,251.0,366.0,3.45,16.65,571.5,634.68,494.12
2018,5,14,10,0,326.0,368.0,3.6,17.1,641.0,696.66,539.35
2018,5,14,10,15,506.5,300.0,3.75,17.4,739.5,801.01,617.67
2018,5,14,10,30,687.0,232.0,3.9,17.7,838.0,885.57,679.91
2018,5,14,10,45,784.5,187.0,4.05,18.0,893.5,895.8,686.34
2018,5,14,11,0,882.0,142.0,4.2,18.3,949.0,897.43,686.85
2018,5,14,11,15,885.0,142.5,4.3,18.45,961.5,866.37,664.73
2018,5,14,11,30,888.0,143.0,4.4,18.6,974.0,832.57,640.99
2018,5,14,11,45,890.0,143.0,4.55,18.75,979.5,795.07,614.71
2018,5,14,12,0,892.0,143.0,4.7,18.9,985.0,755.29,584.81
