Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,15,890.0,143.0,4.8,18.9,981.0,710.79,550.8
2018,5,14,12,30,888.0,143.0,4.9,18.9,977.0,664.75,514.81
2018,5,14,12,45,884.0,143.5,5.0,18.85,966.5,616.59,476.35
2018,5,14,13,0,880.0,144.0,5.1,18.8,956.0,567.44,436.04
2018,5,14,13,15,877.0,142.5,5.15,18.65,938.5,516.62,393.36
2018,5,14,13,30,874.0,141.0,5.2,18.5,921.0,465.12,348.96
2018,5,14,13,45,869.0,139.5,5.25,18.35,897.0,412.38,302.57
2018,5,14,14,0,864.0,138.0,5.3,18.2,873.0,359.52,255.35
2018,5,14,14,15,857.0,135.5,5.3,17.95,842.0,298.92,202.23
2018,5,14,14,30,850.0,133.0,5.3,17.7,811.0,244.46,155.35
2018,5,14,14,45,840.0,130.0,5.35,17.45,774.0,190.11,112.75
2018,5,14,15,0,830.0,127.0,5.4,17.2,737.0,137.12,79.73
2018,5,14,15,15,815.5,124.0,5.4,17.2,694.5,85.61,68.1
2018,5,14,15,30,801.0,121.0,5.4,17.2,652.0,85.49,68.22
2018,5,14,15,45,784.0,117.0,5.35,16.45,606.0,84.58,67.83
2018,5,14,16,0,767.0,113.0,5.3,15.7,560.0,83.56,67.36
2018,5,14,16,15,745.5,108.0,5.2,15.2,511.0,74.39,59.73
2018,5,14,16,30,724.0,103.0,5.1,14.7,462.0,72.56,58.46
2018,5,14,16,45,694.0,97.5,5.05,14.25,411.5,70.14,56.64
2018,5,14,17,0,664.0,92.0,5.0,13.8,361.0,67.59,54.68
2018,5,14,17,15,621.0,85.5,4.85,13.25,309.5,64.05,51.79
2018,5,14,17,30,578.0,79.0,4.7,12.7,258.0,60.4,48.71
2018,5,14,17,45,517.0,71.0,4.6,12.15,209.0,55.3,44.19
2018,5,14,18,0,456.0,63.0,4.5,11.6,160.0,50.11,39.38
2018,5,14,18,15,364.0,52.5,4.25,11.2,117.0,40.29,30.19
2018,5,14,18,30,272.0,42.0,4.0,10.8,74.0,32.39,22.33
2018,5,14,18,45,162.5,27.0,3.8,10.35,43.5,20.95,7.05
2018,5,14,19,0,53.0,12.0,3.6,9.9,13.0,10.24,0.0
2018,5,14,19,15,26.5,6.0,3.55,9.75,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,4,45,8.5,2.0,1.85,8.55,2.0,0.0,0.0
2018,5,15,5,0,17.0,4.0,1.9,8.7,4.0,14.38,0.0
2018,5,15,5,15,63.5,14.0,2.15,9.2,19.0,82.46,0.0
2018,5,15,5,30,110.0,24.0,2.4,9.7,34.0,149.61,113.16
2018,5,15,5,45,183.0,34.0,2.65,10.15,63.0,219.82,183.22
2018,5,15,6,0,256.0,44.0,2.9,10.6,92.0,296.32,252.02
2018,5,15,6,15,146.0,46.5,2.9,11.05,75.5,191.35,163.33
2018,5,15,6,30,36.0,49.0,2.9,11.5,59.0,86.66,70.77
2018,5,15,6,45,19.0,76.5,2.85,11.9,82.0,90.37,73.15
2018,5,15,7,0,2.0,104.0,2.8,12.3,105.0,94.13,75.25
2018,5,15,7,15,6.5,132.0,2.75,12.75,135.0,125.88,101.85
2018,5,15,7,30,11.0,160.0,2.7,13.2,165.0,157.51,127.82
2018,5,15,7,45,39.5,194.0,2.6,13.65,215.5,237.92,194.17
2018,5,15,8,0,68.0,228.0,2.5,14.1,266.0,302.42,245.71
2018,5,15,8,15,243.5,228.5,2.5,14.55,382.5,517.98,417.88
2018,5,15,8,30,419.0,229.0,2.5,15.0,499.0,715.13,565.14
2018,5,15,8,45,618.0,176.5,2.5,15.5,605.0,863.3,670.42
2018,5,15,9,0,817.0,124.0,2.5,16.0,711.0,991.72,754.49
2018,5,15,9,15,827.5,128.0,2.55,16.4,749.5,997.85,755.04
2018,5,15,9,30,838.0,132.0,2.6,16.8,788.0,1000.43,754.63
2018,5,15,9,45,836.5,138.5,2.7,17.2,817.0,990.31,746.37
2018,5,15,10,0,835.0,145.0,2.8,17.6,846.0,976.77,736.05
2018,5,15,10,15,857.0,139.0,2.9,17.95,878.0,956.86,721.67
2018,5,15,10,30,879.0,133.0,3.0,18.3,910.0,946.6,713.95
2018,5,15,10,45,883.0,134.5,3.15,18.6,929.5,923.39,697.89
2018,5,15,11,0,887.0,136.0,3.3,18.9,949.0,897.06,679.74
2018,5,15,11,15,890.0,136.0,3.45,19.15,961.0,865.61,658.1
2018,5,15,11,30,893.0,136.0,3.6,19.4,973.0,831.44,634.43
2018,5,15,11,45,894.5,136.0,3.8,19.6,978.0,793.6,608.32
2018,5,15,12,0,896.0,136.0,4.0,19.8,983.0,753.52,578.6
2018,5,15,12,15,896.5,135.0,4.15,19.85,980.5,709.97,545.69
2018,5,15,12,30,897.0,134.0,4.3,19.9,978.0,664.69,510.63
2018,5,15,12,45,896.5,132.0,4.45,19.95,968.0,616.57,472.74
2018,5,15,13,0,896.0,130.0,4.6,20.0,958.0,567.17,432.7
2018,5,15,13,15,892.0,129.0,4.7,19.85,940.0,515.69,390.03
2018,5,15,13,30,888.0,128.0,4.8,19.7,922.0,463.59,345.61
2018,5,15,13,45,882.0,126.5,4.9,19.55,897.0,410.01,298.92
2018,5,15,14,0,876.0,125.0,5.0,19.4,872.0,356.39,251.4
2018,5,15,14,15,867.0,124.5,5.05,19.1,841.0,302.81,204.06
2018,5,15,14,30,858.0,124.0,5.1,18.8,810.0,249.88,158.66
2018,5,15,14,45,844.0,122.5,5.15,18.45,771.5,187.42,109.84
2018,5,15,15,0,830.0,121.0,5.2,18.1,733.0,134.96,77.16
2018,5,15,15,15,816.0,118.5,5.2,18.1,691.0,83.84,66.34
2018,5,15,15,30,802.0,116.0,5.2,18.1,649.0,82.17,65.12
2018,5,15,15,45,786.5,111.5,5.2,17.1,603.5,80.83,64.42
2018,5,15,16,0,771.0,107.0,5.2,16.1,558.0,79.35,63.6
2018,5,15,16,15,748.0,103.5,5.1,15.55,509.5,78.32,63.06
2018,5,15,16,30,725.0,100.0,5.0,15.0,461.0,70.49,56.56
2018,5,15,16,45,694.5,95.0,4.95,14.45,410.5,68.33,54.99
2018,5,15,17,0,664.0,90.0,4.9,13.9,360.0,66.06,53.29
2018,5,15,17,15,622.5,83.5,4.8,13.45,309.0,62.48,50.35
2018,5,15,17,30,581.0,77.0,4.7,13.0,258.0,58.78,47.2
2018,5,15,17,45,522.0,69.0,4.55,12.55,209.5,53.63,42.63
2018,5,15,18,0,463.0,61.0,4.4,12.1,161.0,48.37,37.76
2018,5,15,18,15,376.5,51.5,4.2,11.8,118.5,41.57,31.28
2018,5,15,18,30,290.0,42.0,4.0,11.5,76.0,32.44,22.39
2018,5,15,18,45,175.5,27.0,3.85,11.2,45.0,20.97,7.91
2018,5,15,19,0,61.0,12.0,3.7,10.9,14.0,10.24,0.0
2018,5,15,19,15,30.5,6.0,3.55,10.75,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,2.5,2.15,8.8,2.5,0.0,0.0
2018,5,16,5,0,8.0,5.0,2.2,9.0,5.0,9.43,0.0
2018,5,16,5,15,45.0,19.0,2.45,9.5,23.0,69.91,0.0
2018,5,16,5,30,82.0,33.0,2.7,10.0,41.0,130.09,98.52
2018,5,16,5,45,178.5,48.5,2.95,10.5,78.5,224.23,186.79
2018,5,16,6,0,275.0,64.0,3.2,11.0,116.0,344.2,291.16
2018,5,16,6,15,347.0,75.0,3.2,11.45,161.0,425.41,360.78
2018,5,16,6,30,419.0,86.0,3.2,11.9,206.0,510.75,430.45
2018,5,16,6,45,473.0,95.5,3.2,12.35,256.5,580.91,484.99
2018,5,16,7,0,527.0,105.0,3.2,12.8,307.0,661.76,545.74
2018,5,16,7,15,617.5,102.0,3.2,13.25,371.0,754.92,613.42
2018,5,16,7,30,708.0,99.0,3.2,13.7,435.0,848.33,678.67
2018,5,16,7,45,635.0,128.5,3.15,14.15,455.0,821.61,654.79
2018,5,16,8,0,562.0,158.0,3.1,14.6,475.0,787.63,626.77
2018,5,16,8,15,535.5,182.5,3.15,15.0,505.0,781.34,619.88
2018,5,16,8,30,509.0,207.0,3.2,15.4,535.0,781.38,616.35
2018,5,16,8,45,474.0,230.0,3.2,15.85,552.0,767.83,602.62
2018,5,16,9,0,439.0,253.0,3.2,16.3,569.0,751.39,587.11
2018,5,16,9,15,526.0,239.5,3.25,16.55,638.0,815.91,633.84
2018,5,16,9,30,613.0,226.0,3.3,16.8,707.0,884.76,681.85
2018,5,16,9,45,493.5,283.0,3.4,17.1,680.5,805.32,620.6
2018,5,16,10,0,374.0,340.0,3.5,17.4,654.0,714.42,551.71
2018,5,16,10,15,308.5,375.5,3.55,17.55,640.0,673.14,519.33
2018,5,16,10,30,243.0,411.0,3.6,17.7,626.0,631.74,486.46
2018,5,16,10,45,424.5,348.5,3.6,17.85,734.0,731.19,562.31
2018,5,16,11,0,606.0,286.0,3.6,18.0,842.0,809.36,620.17
2018,5,16,11,15,671.5,253.0,3.55,18.1,877.0,805.62,617.06
2018,5,16,11,30,737.0,220.0,3.5,18.2,912.0,795.53,609.78
2018,5,16,11,45,462.0,303.0,3.45,18.35,737.5,622.16,479.26
2018,5,16,12,0,187.0,386.0,3.4,18.5,563.0,460.21,354.59
2018,5,16,12,15,133.0,406.0,3.45,18.6,531.5,424.64,327.05
2018,5,16,12,30,79.0,426.0,3.5,18.7,500.0,393.56,302.51
2018,5,16,12,45,86.0,416.0,3.5,18.8,496.0,380.21,292.27
2018,5,16,13,0,93.0,406.0,3.5,18.9,492.0,366.46,281.52
2018,5,16,13,15,54.0,338.0,3.6,18.9,387.5,289.2,222.66
2018,5,16,13,30,15.0,270.0,3.7,18.9,283.0,223.83,172.6
2018,5,16,13,45,33.5,317.0,3.75,18.9,345.5,253.37,195.37
2018,5,16,14,0,52.0,364.0,3.8,18.9,408.0,283.96,218.36
2018,5,16,14,15,41.5,338.0,3.85,18.75,372.5,256.98,197.81
2018,5,16,14,30,31.0,312.0,3.9,18.6,337.0,231.88,178.94
2018,5,16,14,45,31.5,297.0,4.0,18.45,321.5,216.69,167.47
2018,5,16,15,0,32.0,282.0,4.1,18.3,306.0,201.72,156.41
2018,5,16,15,15,117.0,283.5,4.1,18.3,363.0,184.65,150.91
2018,5,16,15,30,202.0,285.0,4.1,18.3,420.0,186.35,152.74
2018,5,16,15,45,373.5,229.0,4.15,17.75,456.5,148.74,121.89
2018,5,16,16,0,545.0,173.0,4.2,17.2,493.0,111.6,90.94
2018,5,16,16,15,644.5,135.5,4.2,16.8,481.5,90.86,73.55
2018,5,16,16,30,744.0,98.0,4.2,16.4,470.0,69.36,55.24
2018,5,16,16,45,717.0,92.5,4.2,15.95,419.5,66.82,53.33
2018,5,16,17,0,690.0,87.0,4.2,15.5,369.0,64.15,51.25
2018,5,16,17,15,650.5,80.5,4.15,15.0,317.5,60.47,48.25
2018,5,16,17,30,611.0,74.0,4.1,14.5,266.0,56.66,45.03
2018,5,16,17,45,555.0,66.5,4.05,13.95,217.0,51.8,40.76
2018,5,16,18,0,499.0,59.0,4.0,13.4,168.0,46.84,36.22
2018,5,16,18,15,413.0,49.5,3.8,12.85,124.0,39.93,29.73
2018,5,16,18,30,327.0,40.0,3.6,12.3,80.0,32.91,22.79
2018,5,16,18,45,207.0,26.5,3.4,11.8,48.0,20.65,8.39
2018,5,16,19,0,87.0,13.0,3.2,11.3,16.0,11.1,0.0
2018,5,16,19,15,43.5,6.5,3.1,11.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,1.65,8.15,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,1.7,8.4,8.0,30.74,0.0
2018,5,17,5,15,140.0,22.0,2.05,9.1,33.5,152.31,0.0
2018,5,17,5,30,243.0,36.0,2.4,9.8,59.0,270.42,211.26
2018,5,17,5,45,338.5,46.5,2.7,10.5,99.5,363.11,302.34
2018,5,17,6,0,434.0,57.0,3.0,11.2,140.0,466.37,391.28
2018,5,17,6,15,499.0,64.5,3.05,11.8,187.5,545.73,456.79
2018,5,17,6,30,564.0,72.0,3.1,12.4,235.0,627.28,520.88
2018,5,17,6,45,609.5,78.0,3.15,13.0,285.5,691.04,568.38
2018,5,17,7,0,655.0,84.0,3.2,13.6,336.0,754.97,614.12
2018,5,17,7,15,687.5,89.5,3.15,14.15,387.0,805.58,647.93
2018,5,17,7,30,720.0,95.0,3.1,14.7,438.0,854.91,679.79
2018,5,17,7,45,744.5,98.5,3.05,15.25,487.0,886.0,697.72
2018,5,17,8,0,769.0,102.0,3.0,15.8,536.0,921.33,718.41
2018,5,17,8,15,788.0,105.0,3.0,16.25,583.0,947.9,733.24
2018,5,17,8,30,807.0,108.0,3.0,16.7,630.0,971.53,746.01
2018,5,17,8,45,821.5,110.5,2.95,17.1,673.0,986.85,752.79
2018,5,17,9,0,836.0,113.0,2.9,17.5,716.0,998.87,757.45
2018,5,17,9,15,848.0,115.0,2.95,17.9,754.5,991.85,750.28
2018,5,17,9,30,860.0,117.0,3.0,18.3,793.0,994.02,749.68
2018,5,17,9,45,870.5,117.5,3.0,18.75,826.5,989.63,744.16
2018,5,17,10,0,881.0,118.0,3.0,19.2,860.0,981.76,736.55
2018,5,17,10,15,887.0,119.0,3.1,19.55,886.0,966.63,725.32
2018,5,17,10,30,893.0,120.0,3.2,19.9,912.0,948.13,711.97
2018,5,17,10,45,896.5,122.0,3.3,20.25,931.5,925.02,695.55
2018,5,17,11,0,900.0,124.0,3.4,20.6,951.0,898.76,677.03
2018,5,17,11,15,902.0,124.5,3.5,20.85,963.0,866.9,654.91
2018,5,17,11,30,904.0,125.0,3.6,21.1,975.0,832.34,630.85
2018,5,17,11,45,904.5,125.5,3.75,21.3,979.5,794.12,604.45
2018,5,17,12,0,905.0,126.0,3.9,21.5,984.0,753.69,574.88
2018,5,17,12,15,906.5,124.0,4.05,21.55,981.5,709.99,542.16
2018,5,17,12,30,908.0,122.0,4.2,21.6,979.0,664.49,507.25
2018,5,17,12,45,909.0,119.5,4.4,21.6,969.5,616.69,469.95
2018,5,17,13,0,910.0,117.0,4.6,21.6,960.0,567.45,430.53
2018,5,17,13,15,906.5,116.0,4.75,21.45,942.5,515.85,388.1
2018,5,17,13,30,903.0,115.0,4.9,21.3,925.0,463.55,343.8
2018,5,17,13,45,898.0,113.5,5.05,21.2,900.5,409.85,297.17
2018,5,17,14,0,893.0,112.0,5.2,21.1,876.0,355.99,249.56
2018,5,17,14,15,886.0,110.0,5.3,20.8,845.0,301.35,201.41
2018,5,17,14,30,879.0,108.0,5.4,20.5,814.0,247.17,154.91
2018,5,17,14,45,869.5,105.5,5.5,20.2,777.0,192.99,112.31
2018,5,17,15,0,860.0,103.0,5.6,19.9,740.0,139.95,78.69
2018,5,17,15,15,847.0,101.5,5.6,19.9,698.5,88.71,69.97
2018,5,17,15,30,834.0,100.0,5.6,19.9,657.0,72.48,56.4
2018,5,17,15,45,818.5,96.5,5.6,19.05,611.5,71.4,55.85
2018,5,17,16,0,803.0,93.0,5.6,18.2,566.0,70.2,55.19
2018,5,17,16,15,782.0,90.0,5.55,17.7,517.5,69.15,54.58
2018,5,17,16,30,761.0,87.0,5.5,17.2,469.0,68.03,53.92
2018,5,17,16,45,732.0,83.0,5.4,16.7,418.5,66.01,52.45
2018,5,17,17,0,703.0,79.0,5.3,16.2,368.0,58.58,46.2
2018,5,17,17,15,663.0,74.0,5.15,15.65,317.0,55.76,43.95
2018,5,17,17,30,623.0,69.0,5.0,15.1,266.0,52.88,41.57
2018,5,17,17,45,565.0,62.5,4.85,14.55,217.0,48.64,37.85
2018,5,17,18,0,507.0,56.0,4.7,14.0,168.0,44.34,33.92
2018,5,17,18,15,419.0,48.0,4.55,13.6,124.5,38.59,28.47
2018,5,17,18,30,331.0,40.0,4.4,13.2,81.0,32.83,22.69
2018,5,17,18,45,210.0,27.0,4.2,12.75,49.0,21.03,9.2
2018,5,17,19,0,89.0,14.0,4.0,12.3,17.0,11.95,0.0
2018,5,17,19,15,44.5,7.0,3.95,12.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,4,45,16.5,4.0,2.85,9.85,4.0,0.0,0.0
2018,5,18,5,0,33.0,8.0,2.9,10.0,8.0,28.18,0.0
2018,5,18,5,15,133.0,22.5,3.1,10.4,34.0,149.13,0.0
2018,5,18,5,30,233.0,37.0,3.3,10.8,60.0,264.39,207.74
2018,5,18,5,45,331.5,47.5,3.5,11.2,101.0,357.8,298.43
2018,5,18,6,0,430.0,58.0,3.7,11.6,142.0,464.45,390.6
2018,5,18,6,15,300.0,80.0,3.75,12.0,146.5,392.84,332.81
2018,5,18,6,30,170.0,102.0,3.8,12.4,151.0,294.66,249.44
2018,5,18,6,45,148.5,128.5,3.85,12.85,177.5,292.62,246.84
2018,5,18,7,0,127.0,155.0,3.9,13.3,204.0,305.88,255.84
2018,5,18,7,15,181.0,175.0,3.85,13.75,256.0,379.76,316.2
2018,5,18,7,30,235.0,195.0,3.8,14.2,308.0,476.21,392.08
2018,5,18,7,45,341.5,195.0,3.8,14.65,378.5,579.16,472.73
2018,5,18,8,0,448.0,195.0,3.8,15.1,449.0,708.3,569.56
2018,5,18,8,15,616.5,157.0,3.8,15.6,538.5,844.03,667.84
2018,5,18,8,30,785.0,119.0,3.8,16.1,628.0,962.48,748.0
2018,5,18,8,45,816.0,115.5,3.75,16.55,676.0,987.48,760.92
2018,5,18,9,0,847.0,112.0,3.7,17.0,724.0,1009.14,772.2
2018,5,18,9,15,860.0,113.0,3.7,17.4,763.0,1002.05,764.37
2018,5,18,9,30,873.0,114.0,3.7,17.8,802.0,1004.11,763.23
2018,5,18,9,45,884.0,114.0,3.75,18.2,835.5,999.62,758.06
2018,5,18,10,0,895.0,114.0,3.8,18.6,869.0,991.62,750.71
2018,5,18,10,15,901.5,115.0,3.8,18.95,895.5,976.81,738.73
2018,5,18,10,30,908.0,116.0,3.8,19.3,922.0,958.58,724.62
2018,5,18,10,45,844.5,157.5,3.85,19.65,920.0,923.73,699.56
2018,5,18,11,0,781.0,199.0,3.9,20.0,918.0,875.35,665.21
2018,5,18,11,15,821.5,178.0,4.0,20.2,943.0,857.9,653.0
2018,5,18,11,30,862.0,157.0,4.1,20.4,968.0,826.01,630.47
2018,5,18,11,45,894.5,137.5,4.2,20.6,983.0,797.04,610.0
2018,5,18,12,0,927.0,118.0,4.3,20.8,998.0,763.79,585.34
2018,5,18,12,15,924.0,119.5,4.4,20.8,994.5,719.08,551.54
2018,5,18,12,30,921.0,121.0,4.5,20.8,991.0,672.77,515.89
2018,5,18,12,45,915.0,123.5,4.65,20.8,980.0,624.06,477.63
2018,5,18,13,0,909.0,126.0,4.8,20.8,969.0,574.41,437.5
2018,5,18,13,15,846.5,160.0,4.9,20.65,933.5,518.1,391.45
2018,5,18,13,30,784.0,194.0,5.0,20.5,898.0,466.76,348.61
2018,5,18,13,45,777.5,191.5,5.1,20.3,874.0,415.9,305.07
2018,5,18,14,0,771.0,189.0,5.2,20.1,850.0,365.38,261.05
2018,5,18,14,15,760.5,185.0,5.2,19.8,817.0,306.4,210.53
2018,5,18,14,30,750.0,181.0,5.2,19.5,784.0,254.47,166.54
2018,5,18,14,45,699.5,192.0,5.25,19.2,734.0,207.54,131.38
2018,5,18,15,0,649.0,203.0,5.3,18.9,684.0,166.56,107.04
2018,5,18,15,15,722.5,160.5,5.3,18.9,667.5,102.65,82.03
2018,5,18,15,30,796.0,118.0,5.3,18.9,651.0,83.08,65.65
2018,5,18,15,45,740.5,124.0,5.35,17.95,592.5,79.98,63.45
2018,5,18,16,0,685.0,130.0,5.4,17.0,534.0,85.02,68.25
2018,5,18,16,15,708.5,113.0,5.4,16.5,499.5,76.71,61.4
2018,5,18,16,30,732.0,96.0,5.4,16.0,465.0,74.12,59.49
2018,5,18,16,45,710.0,92.0,5.45,15.5,418.5,66.25,52.91
2018,5,18,17,0,688.0,88.0,5.5,15.0,372.0,64.7,51.83
2018,5,18,17,15,647.0,82.0,5.35,14.45,320.5,61.41,49.17
2018,5,18,17,30,606.0,76.0,5.2,13.9,269.0,58.01,46.34
2018,5,18,17,45,548.0,69.0,5.1,13.4,220.0,53.6,42.47
2018,5,18,18,0,490.0,62.0,5.0,12.9,171.0,49.12,38.35
2018,5,18,18,15,401.0,52.5,4.85,12.5,126.5,42.29,31.91
2018,5,18,18,30,312.0,43.0,4.7,12.1,82.0,33.23,23.21
2018,5,18,18,45,198.5,29.5,4.5,11.7,50.5,22.9,11.13
2018,5,18,19,0,85.0,16.0,4.3,11.3,19.0,13.66,0.0
2018,5,18,19,15,42.5,8.0,4.25,11.1,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,14.0,4.0,4.3,9.85,4.0,0.0,0.0
2018,5,19,5,0,28.0,8.0,4.3,9.9,8.0,24.95,0.0
2018,5,19,5,15,118.5,23.5,4.4,10.1,34.0,141.64,8.04
2018,5,19,5,30,209.0,39.0,4.5,10.3,60.0,249.87,198.15
2018,5,19,5,45,303.5,51.0,4.6,10.55,100.5,341.72,286.88
2018,5,19,6,0,398.0,63.0,4.7,10.8,141.0,441.74,375.16
2018,5,19,6,15,463.5,72.0,4.75,11.1,188.5,524.7,445.49
2018,5,19,6,30,529.0,81.0,4.8,11.4,236.0,607.92,513.15
2018,5,19,6,45,575.5,88.5,4.85,11.75,286.5,673.93,564.46
2018,5,19,7,0,622.0,96.0,4.9,12.1,337.0,740.1,614.12
2018,5,19,7,15,660.0,101.0,4.95,12.6,389.0,794.77,653.08
2018,5,19,7,30,698.0,106.0,5.0,13.1,441.0,848.33,690.21
2018,5,19,7,45,728.0,108.5,5.05,13.55,491.5,889.29,717.29
2018,5,19,8,0,758.0,111.0,5.1,14.0,542.0,921.49,737.57
2018,5,19,8,15,774.5,116.0,5.1,14.45,588.5,947.8,753.06
2018,5,19,8,30,791.0,121.0,5.1,14.9,635.0,971.12,766.3
2018,5,19,8,45,815.0,120.5,5.15,15.35,681.0,992.56,778.57
2018,5,19,9,0,839.0,120.0,5.2,15.8,727.0,1010.68,788.51
2018,5,19,9,15,851.5,122.0,5.25,16.15,766.5,1016.58,790.22
2018,5,19,9,30,864.0,124.0,5.3,16.5,806.0,1006.14,780.65
2018,5,19,9,45,874.0,125.5,5.35,16.8,839.5,1002.13,776.05
2018,5,19,10,0,884.0,127.0,5.4,17.1,873.0,994.6,769.08
2018,5,19,10,15,889.5,129.5,5.5,17.3,900.0,980.22,758.1
2018,5,19,10,30,895.0,132.0,5.6,17.5,927.0,962.41,744.83
2018,5,19,10,45,897.5,134.5,5.65,17.7,946.5,938.53,727.02
2018,5,19,11,0,900.0,137.0,5.7,17.9,966.0,911.53,707.06
2018,5,19,11,15,901.0,139.0,5.8,17.95,978.5,879.85,684.44
2018,5,19,11,30,902.0,141.0,5.9,18.0,991.0,845.46,659.78
2018,5,19,11,45,900.5,143.0,5.95,18.05,995.0,806.67,631.57
2018,5,19,12,0,899.0,145.0,6.0,18.1,999.0,765.78,599.89
2018,5,19,12,15,897.0,146.0,6.05,18.05,996.5,721.96,565.57
2018,5,19,12,30,895.0,147.0,6.1,18.0,994.0,676.58,529.33
2018,5,19,12,45,890.5,148.5,6.15,17.95,983.5,628.73,490.36
2018,5,19,13,0,886.0,150.0,6.2,17.9,973.0,579.92,449.68
2018,5,19,13,15,881.0,149.5,6.2,17.75,955.0,528.77,406.26
2018,5,19,13,30,876.0,149.0,6.2,17.6,937.0,477.13,361.36
2018,5,19,13,45,868.0,149.0,6.2,17.5,912.0,420.83,311.88
2018,5,19,14,0,860.0,149.0,6.2,17.4,887.0,367.07,263.66
2018,5,19,14,15,852.5,146.5,6.2,17.2,856.0,312.27,214.71
2018,5,19,14,30,845.0,144.0,6.2,17.0,825.0,258.18,167.55
2018,5,19,14,45,835.0,141.5,6.15,16.8,788.5,204.62,124.52
2018,5,19,15,0,825.0,139.0,6.1,16.6,752.0,152.43,90.13
2018,5,19,15,15,810.5,135.5,6.1,16.6,709.5,101.03,70.71
2018,5,19,15,30,796.0,132.0,6.1,16.6,667.0,92.12,74.02
2018,5,19,15,45,777.0,128.5,6.0,16.05,620.5,91.81,74.13
2018,5,19,16,0,758.0,125.0,5.9,15.5,574.0,83.01,66.9
2018,5,19,16,15,730.0,122.0,5.85,15.05,524.0,82.85,67.11
2018,5,19,16,30,702.0,119.0,5.8,14.6,474.0,82.69,67.32
2018,5,19,16,45,664.0,114.5,5.75,14.15,422.0,81.33,66.48
2018,5,19,17,0,626.0,110.0,5.7,13.7,370.0,79.96,65.61
2018,5,19,17,15,576.0,104.0,5.6,13.15,318.5,77.29,63.57
2018,5,19,17,30,526.0,98.0,5.5,12.6,267.0,71.98,59.07
2018,5,19,17,45,455.5,89.5,5.4,12.05,217.0,66.26,54.06
2018,5,19,18,0,385.0,81.0,5.3,11.5,167.0,60.47,48.75
2018,5,19,18,15,294.0,67.5,5.15,11.1,123.5,50.84,39.71
2018,5,19,18,30,203.0,54.0,5.0,10.7,80.0,41.05,30.22
2018,5,19,18,45,117.5,35.5,4.85,10.35,49.0,27.25,14.95
2018,5,19,19,0,32.0,17.0,4.7,10.0,18.0,14.51,0.0
2018,5,19,19,15,16.0,8.5,4.65,9.95,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,45,7.5,4.0,3.95,9.8,4.0,0.0,0.0
2018,5,20,5,0,15.0,8.0,4.0,9.8,8.0,16.55,0.0
2018,5,20,5,15,49.0,18.5,4.05,9.95,23.0,71.53,9.03
2018,5,20,5,30,83.0,29.0,4.1,10.1,38.0,118.47,92.36
2018,5,20,5,45,48.5,31.5,4.15,10.2,37.5,77.18,61.62
2018,5,20,6,0,14.0,34.0,4.2,10.3,37.0,40.79,30.16
2018,5,20,6,15,7.0,47.0,4.2,10.45,48.5,44.79,33.59
2018,5,20,6,30,0.0,60.0,4.2,10.6,60.0,49.7,37.59
2018,5,20,6,45,14.0,97.0,4.2,10.75,102.5,99.67,81.23
2018,5,20,7,0,28.0,134.0,4.2,10.9,145.0,165.86,137.83
2018,5,20,7,15,39.5,160.0,4.15,11.1,178.0,204.89,170.39
2018,5,20,7,30,51.0,186.0,4.1,11.3,211.0,243.59,202.11
2018,5,20,7,45,55.0,204.5,4.1,11.45,234.0,265.11,219.02
2018,5,20,8,0,59.0,223.0,4.1,11.6,257.0,286.36,235.53
2018,5,20,8,15,144.5,256.0,4.1,11.7,348.0,428.38,351.44
2018,5,20,8,30,230.0,289.0,4.1,11.8,439.0,548.64,446.05
2018,5,20,8,45,290.0,296.0,4.05,11.9,498.0,633.73,510.32
2018,5,20,9,0,350.0,303.0,4.0,12.0,557.0,695.23,555.98
2018,5,20,9,15,427.0,293.0,4.05,12.1,619.0,773.69,614.07
2018,5,20,9,30,504.0,283.0,4.1,12.2,681.0,829.68,655.02
2018,5,20,9,45,520.5,290.5,4.15,12.3,716.5,840.27,661.19
2018,5,20,10,0,537.0,298.0,4.2,12.4,752.0,847.88,665.61
2018,5,20,10,15,553.0,303.5,4.25,12.7,783.5,849.93,665.71
2018,5,20,10,30,569.0,309.0,4.3,13.0,815.0,848.82,663.61
2018,5,20,10,45,606.5,300.5,4.35,13.3,850.5,851.26,664.75
2018,5,20,11,0,644.0,292.0,4.4,13.6,886.0,848.97,662.39
2018,5,20,11,15,656.0,281.0,4.45,14.1,893.0,818.83,639.18
2018,5,20,11,30,668.0,270.0,4.5,14.6,900.0,785.99,613.98
2018,5,20,11,45,552.5,325.0,4.55,15.1,848.0,710.48,554.59
2018,5,20,12,0,437.0,380.0,4.6,15.6,796.0,638.88,497.97
2018,5,20,12,15,529.5,342.0,4.65,16.0,844.5,641.38,499.78
2018,5,20,12,30,622.0,304.0,4.7,16.4,893.0,631.83,491.51
2018,5,20,12,45,729.0,239.5,4.75,16.75,922.5,607.37,471.53
2018,5,20,13,0,836.0,175.0,4.8,17.1,952.0,573.81,443.19
2018,5,20,13,15,736.5,229.5,4.9,17.05,905.0,515.42,395.26
2018,5,20,13,30,637.0,284.0,5.0,17.0,858.0,465.26,353.74
2018,5,20,13,45,513.5,327.5,5.1,16.95,782.0,410.77,309.96
2018,5,20,14,0,390.0,371.0,5.2,16.9,706.0,372.69,280.21
2018,5,20,14,15,416.0,343.5,5.3,16.4,689.5,323.45,238.94
2018,5,20,14,30,442.0,316.0,5.4,15.9,673.0,281.75,203.45
2018,5,20,14,45,559.5,254.0,5.45,15.4,684.5,231.28,158.33
2018,5,20,15,0,677.0,192.0,5.5,14.9,696.0,164.77,105.55
2018,5,20,15,15,622.5,197.0,5.5,14.9,640.0,124.48,91.13
2018,5,20,15,30,568.0,202.0,5.5,14.9,584.0,123.6,101.56
2018,5,20,15,45,611.5,173.5,5.55,13.75,559.0,108.44,89.19
2018,5,20,16,0,655.0,145.0,5.6,12.6,534.0,93.97,77.23
2018,5,20,16,15,602.0,144.0,5.5,12.25,478.0,95.47,78.92
2018,5,20,16,30,549.0,143.0,5.4,11.9,422.0,96.83,80.5
2018,5,20,16,45,468.5,141.5,5.3,11.6,362.0,96.36,80.45
2018,5,20,17,0,388.0,140.0,5.2,11.3,302.0,96.03,80.52
2018,5,20,17,15,360.5,123.5,5.05,11.15,258.5,86.39,72.18
2018,5,20,17,30,333.0,107.0,4.9,11.0,215.0,76.28,63.3
2018,5,20,17,45,349.0,92.0,4.75,10.85,187.5,67.12,55.09
2018,5,20,18,0,365.0,77.0,4.6,10.7,160.0,57.44,46.2
2018,5,20,18,15,281.5,65.0,4.4,10.6,119.5,48.91,38.12
2018,5,20,18,30,198.0,53.0,4.2,10.5,79.0,40.41,29.77
2018,5,20,18,45,113.5,34.5,4.05,10.45,48.0,26.6,14.91
2018,5,20,19,0,29.0,16.0,3.9,10.4,17.0,13.66,0.0
2018,5,20,19,15,14.5,8.0,3.75,10.35,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.5,1.6,9.45,4.5,0.0,0.0
2018,5,21,5,0,20.0,9.0,1.7,9.6,9.0,20.65,0.0
2018,5,21,5,15,95.0,26.0,1.8,9.85,35.0,121.05,29.85
2018,5,21,5,30,170.0,43.0,1.9,10.1,61.0,213.25,169.7
2018,5,21,5,45,260.5,57.0,2.0,10.35,101.0,317.43,264.51
2018,5,21,6,0,351.0,71.0,2.1,10.6,141.0,415.35,349.39
2018,5,21,6,15,417.0,81.5,2.1,11.0,188.0,493.57,414.31
2018,5,21,6,30,483.0,92.0,2.1,11.4,235.0,575.27,478.57
2018,5,21,6,45,532.0,100.0,2.1,11.75,285.0,648.02,533.15
2018,5,21,7,0,581.0,108.0,2.1,12.1,335.0,716.44,582.31
2018,5,21,7,15,618.0,114.0,2.05,12.65,386.0,770.87,618.61
2018,5,21,7,30,655.0,120.0,2.0,13.2,437.0,824.13,652.9
2018,5,21,7,45,683.5,124.5,1.95,13.75,486.5,865.66,677.84
2018,5,21,8,0,712.0,129.0,1.9,14.3,536.0,905.09,700.79
2018,5,21,8,15,734.5,132.5,1.9,14.9,583.0,934.85,717.1
2018,5,21,8,30,757.0,136.0,1.9,15.5,630.0,961.86,731.45
2018,5,21,8,45,774.5,139.0,1.95,16.1,673.5,972.69,735.51
2018,5,21,9,0,792.0,142.0,2.0,16.7,717.0,988.24,743.0
2018,5,21,9,15,813.0,139.5,2.05,17.25,757.0,997.94,746.77
2018,5,21,9,30,834.0,137.0,2.1,17.8,797.0,1004.06,748.35
2018,5,21,9,45,854.5,131.5,2.2,18.35,832.0,989.83,737.28
2018,5,21,10,0,875.0,126.0,2.3,18.9,867.0,985.73,733.21
2018,5,21,10,15,881.0,128.0,2.4,19.35,893.5,971.63,722.79
2018,5,21,10,30,887.0,130.0,2.5,19.8,920.0,954.15,710.27
2018,5,21,10,45,890.5,131.0,2.6,20.3,939.0,930.16,693.34
2018,5,21,11,0,894.0,132.0,2.7,20.8,958.0,903.11,674.4
2018,5,21,11,15,896.0,133.0,2.85,21.15,970.0,871.85,653.31
2018,5,21,11,30,898.0,134.0,3.0,21.5,982.0,837.89,630.21
2018,5,21,11,45,898.0,135.0,3.1,21.85,986.5,799.9,603.85
2018,5,21,12,0,898.0,136.0,3.2,22.2,991.0,759.75,574.38
2018,5,21,12,15,895.0,137.0,3.35,22.4,987.5,715.65,541.64
2018,5,21,12,30,892.0,138.0,3.5,22.6,984.0,670.07,507.01
2018,5,21,12,45,887.0,139.0,3.7,22.8,972.5,622.07,469.81
2018,5,21,13,0,882.0,140.0,3.9,23.0,961.0,573.17,430.84
2018,5,21,13,15,877.0,139.0,4.1,22.95,942.5,522.21,389.6
2018,5,21,13,30,872.0,138.0,4.3,22.9,924.0,470.76,346.7
2018,5,21,13,45,865.0,136.5,4.45,22.85,899.0,417.94,301.72
2018,5,21,14,0,858.0,135.0,4.6,22.8,874.0,365.22,255.93
2018,5,21,14,15,849.0,133.5,4.75,22.5,842.5,312.26,210.01
2018,5,21,14,30,840.0,132.0,4.9,22.2,811.0,252.26,159.59
2018,5,21,14,45,829.0,129.5,5.05,21.9,774.0,199.04,117.61
2018,5,21,15,0,818.0,127.0,5.2,21.6,737.0,147.28,83.63
2018,5,21,15,15,804.0,124.0,5.2,21.6,695.5,96.73,63.71
2018,5,21,15,30,790.0,121.0,5.2,21.6,654.0,84.63,66.22
2018,5,21,15,45,772.5,117.0,5.4,20.6,608.5,83.74,65.94
2018,5,21,16,0,755.0,113.0,5.6,19.6,563.0,82.74,65.56
2018,5,21,16,15,731.5,108.5,5.6,18.9,514.0,73.94,58.4
2018,5,21,16,30,708.0,104.0,5.6,18.2,465.0,72.45,57.49
2018,5,21,16,45,677.0,99.0,5.65,17.5,415.0,70.41,56.09
2018,5,21,17,0,646.0,94.0,5.7,16.8,365.0,68.27,54.57
2018,5,21,17,15,602.5,88.5,5.65,16.0,315.0,65.54,52.5
2018,5,21,17,30,559.0,83.0,5.6,15.2,265.0,62.76,50.3
2018,5,21,17,45,498.5,76.0,5.55,14.4,217.0,58.6,46.75
2018,5,21,18,0,438.0,69.0,5.5,13.6,169.0,54.4,42.98
2018,5,21,18,15,351.5,58.5,5.4,13.1,126.0,44.5,33.85
2018,5,21,18,30,265.0,48.0,5.3,12.6,83.0,36.74,26.37
2018,5,21,18,45,164.5,32.5,5.2,12.1,51.5,25.07,13.96
2018,5,21,19,0,64.0,17.0,5.1,11.6,20.0,14.51,0.0
2018,5,21,19,15,32.0,8.5,5.1,11.4,10.0,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,3.2,10.0,4.5,0.0,0.0
2018,5,22,5,0,31.0,8.0,3.2,10.1,9.0,26.94,0.0
2018,5,22,5,15,122.0,24.0,3.3,10.3,36.0,146.95,47.96
2018,5,22,5,30,213.0,40.0,3.4,10.5,63.0,253.13,203.05
2018,5,22,5,45,278.0,51.5,3.5,10.75,97.5,322.09,269.97
2018,5,22,6,0,343.0,63.0,3.6,11.0,132.0,396.8,336.55
2018,5,22,6,15,245.0,88.5,3.6,11.2,145.0,338.81,288.52
2018,5,22,6,30,147.0,114.0,3.6,11.4,158.0,273.31,231.92
2018,5,22,6,45,225.5,129.0,3.55,11.65,210.5,381.19,322.8
2018,5,22,7,0,304.0,144.0,3.5,11.9,263.0,474.59,398.71
2018,5,22,7,15,382.0,150.5,3.55,12.15,321.5,581.65,482.75
2018,5,22,7,30,460.0,157.0,3.6,12.4,380.0,669.52,549.68
2018,5,22,7,45,519.0,159.5,3.6,12.7,436.5,734.56,596.7
2018,5,22,8,0,578.0,162.0,3.6,13.0,493.0,808.98,649.1
2018,5,22,8,15,672.5,145.0,3.7,13.55,561.0,887.37,702.87
2018,5,22,8,30,767.0,128.0,3.8,14.1,629.0,955.39,747.96
2018,5,22,8,45,787.5,129.0,3.9,14.7,673.5,975.06,758.3
2018,5,22,9,0,808.0,130.0,4.0,15.3,718.0,991.48,766.79
2018,5,22,9,15,825.0,129.5,4.1,15.65,757.0,999.28,770.09
2018,5,22,9,30,842.0,129.0,4.2,16.0,796.0,1003.58,771.18
2018,5,22,9,45,857.5,127.5,4.3,16.4,831.0,989.06,759.25
2018,5,22,10,0,873.0,126.0,4.4,16.8,866.0,984.19,754.53
2018,5,22,10,15,881.5,126.0,4.5,17.05,893.0,970.59,744.33
2018,5,22,10,30,890.0,126.0,4.6,17.3,920.0,953.61,731.91
2018,5,22,10,45,897.0,126.0,4.7,17.55,941.0,931.92,716.26
2018,5,22,11,0,904.0,126.0,4.8,17.8,962.0,906.99,698.38
2018,5,22,11,15,908.0,126.0,4.85,17.85,975.0,876.42,676.69
2018,5,22,11,30,912.0,126.0,4.9,17.9,988.0,843.03,652.96
2018,5,22,11,45,914.5,125.0,5.0,18.0,993.5,805.04,625.96
2018,5,22,12,0,917.0,124.0,5.1,18.1,999.0,764.74,596.03
2018,5,22,12,15,914.5,125.5,5.15,18.05,996.0,720.89,562.1
2018,5,22,12,30,912.0,127.0,5.2,18.0,993.0,675.44,526.22
2018,5,22,12,45,907.0,129.0,5.2,17.95,982.5,627.5,487.42
2018,5,22,13,0,902.0,131.0,5.2,17.9,972.0,578.57,446.91
2018,5,22,13,15,898.5,130.0,5.2,17.85,954.5,527.52,403.76
2018,5,22,13,30,895.0,129.0,5.2,17.8,937.0,475.78,358.96
2018,5,22,13,45,890.0,127.0,5.25,17.7,912.5,422.34,311.95
2018,5,22,14,0,885.0,125.0,5.3,17.6,888.0,368.76,264.0
2018,5,22,14,15,877.5,123.0,5.25,17.4,857.0,314.58,215.52
2018,5,22,14,30,870.0,121.0,5.2,17.2,826.0,260.92,168.57
2018,5,22,14,45,860.0,119.0,5.2,17.05,789.5,207.59,125.35
2018,5,22,15,0,850.0,117.0,5.2,16.9,753.0,145.47,82.17
2018,5,22,15,15,836.5,114.5,5.2,16.9,711.0,93.58,60.85
2018,5,22,15,30,823.0,112.0,5.2,16.9,669.0,79.45,63.04
2018,5,22,15,45,806.0,109.0,5.15,16.3,623.0,78.98,62.97
2018,5,22,16,0,789.0,106.0,5.1,15.7,577.0,78.43,62.85
2018,5,22,16,15,766.5,101.5,5.0,15.35,527.5,76.66,61.6
2018,5,22,16,30,744.0,97.0,4.9,15.0,478.0,74.76,60.24
2018,5,22,16,45,714.5,92.5,4.85,14.6,427.5,66.4,53.19
2018,5,22,17,0,685.0,88.0,4.8,14.2,377.0,64.4,51.71
2018,5,22,17,15,644.5,82.0,4.7,13.7,325.5,61.11,49.04
2018,5,22,17,30,604.0,76.0,4.6,13.2,274.0,57.72,46.2
2018,5,22,17,45,544.5,69.0,4.5,12.7,224.0,53.28,42.32
2018,5,22,18,0,485.0,62.0,4.4,12.2,174.0,48.78,38.21
2018,5,22,18,15,382.0,53.5,4.25,11.75,128.5,42.71,32.49
2018,5,22,18,30,279.0,45.0,4.1,11.3,83.0,34.55,24.66
2018,5,22,18,45,164.0,29.5,3.9,10.9,49.5,22.78,12.53
2018,5,22,19,0,49.0,14.0,3.7,10.5,16.0,11.95,0.0
2018,5,22,19,15,24.5,7.0,3.65,10.35,8.0,5.97,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.3,10.1,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.4,10.2,10.0,27.8,0.0
2018,5,23,5,15,36.0,15.0,2.5,10.35,17.5,54.83,17.7
2018,5,23,5,30,41.0,21.0,2.6,10.5,25.0,57.47,42.72
2018,5,23,5,45,26.5,30.0,2.75,10.7,33.0,46.94,35.32
2018,5,23,6,0,12.0,39.0,2.9,10.9,41.0,44.82,33.53
2018,5,23,6,15,6.0,40.0,2.95,11.15,41.0,38.12,27.71
2018,5,23,6,30,0.0,41.0,3.0,11.4,41.0,33.87,23.79
2018,5,23,6,45,0.0,60.0,3.0,11.65,60.0,49.69,37.4
2018,5,23,7,0,0.0,79.0,3.0,11.9,79.0,66.15,51.37
2018,5,23,7,15,0.0,95.5,3.1,12.2,95.5,81.27,63.99
2018,5,23,7,30,0.0,112.0,3.2,12.5,112.0,96.32,76.39
2018,5,23,7,45,0.5,125.0,3.25,12.85,125.5,108.38,86.13
2018,5,23,8,0,1.0,138.0,3.3,13.2,139.0,120.4,95.73
2018,5,23,8,15,3.5,160.5,3.45,13.7,163.0,143.52,114.44
2018,5,23,8,30,6.0,183.0,3.6,14.2,187.0,166.53,132.79
2018,5,23,8,45,6.0,184.5,3.7,14.7,188.5,166.75,132.34
2018,5,23,9,0,6.0,186.0,3.8,15.2,190.0,167.18,132.12
2018,5,23,9,15,8.0,198.5,3.9,15.7,204.5,179.89,141.91
2018,5,23,9,30,10.0,211.0,4.0,16.2,219.0,192.45,151.48
2018,5,23,9,45,16.0,249.0,4.15,16.65,262.5,232.11,182.64
2018,5,23,10,0,22.0,287.0,4.3,17.1,306.0,271.21,212.92
2018,5,23,10,15,31.5,312.5,4.4,17.45,340.5,316.69,247.97
2018,5,23,10,30,41.0,338.0,4.5,17.8,375.0,345.46,269.73
2018,5,23,10,45,50.5,360.0,4.55,18.1,406.5,369.46,287.71
2018,5,23,11,0,60.0,382.0,4.6,18.4,438.0,391.92,304.37
2018,5,23,11,15,78.5,416.5,4.65,18.55,490.5,431.34,334.1
2018,5,23,11,30,97.0,451.0,4.7,18.7,543.0,467.69,361.12
2018,5,23,11,45,160.5,452.5,4.75,18.85,605.5,512.07,395.09
2018,5,23,12,0,224.0,454.0,4.8,19.0,668.0,543.27,418.64
2018,5,23,12,15,274.0,433.5,4.85,18.95,694.5,541.77,417.83
2018,5,23,12,30,324.0,413.0,4.9,18.9,721.0,534.61,412.48
2018,5,23,12,45,459.0,342.5,4.9,18.9,773.5,533.21,411.57
2018,5,23,13,0,594.0,272.0,4.9,18.9,826.0,518.04,398.74
2018,5,23,13,15,730.5,207.5,4.9,18.8,876.5,499.99,381.79
2018,5,23,13,30,867.0,143.0,4.9,18.7,927.0,474.24,356.54
2018,5,23,13,45,884.5,129.5,4.9,18.55,911.0,423.19,311.41
2018,5,23,14,0,902.0,116.0,4.9,18.4,895.0,369.71,263.31
2018,5,23,14,15,896.5,114.0,4.95,18.2,865.0,315.3,214.76
2018,5,23,14,30,891.0,112.0,5.0,18.0,835.0,261.17,167.42
2018,5,23,14,45,883.5,109.0,5.0,17.75,798.5,206.61,123.12
2018,5,23,15,0,876.0,106.0,5.0,17.5,762.0,152.97,86.71
2018,5,23,15,15,863.5,103.5,5.0,17.5,720.0,100.51,64.89
2018,5,23,15,30,851.0,101.0,5.0,17.5,678.0,83.77,66.57
2018,5,23,15,45,837.0,98.0,5.0,16.75,633.0,72.35,57.14
2018,5,23,16,0,823.0,95.0,5.0,16.0,588.0,71.54,56.79
2018,5,23,16,15,804.5,90.5,4.95,15.5,539.0,69.52,55.34
2018,5,23,16,30,786.0,86.0,4.9,15.0,490.0,67.36,53.75
2018,5,23,16,45,759.5,82.5,4.85,14.5,439.5,65.68,52.58
2018,5,23,17,0,733.0,79.0,4.8,14.0,389.0,63.95,51.34
2018,5,23,17,15,696.0,74.0,4.65,13.4,337.5,55.82,44.37
2018,5,23,17,30,659.0,69.0,4.5,12.8,286.0,52.9,41.97
2018,5,23,17,45,605.5,63.0,4.4,12.25,236.0,49.02,38.58
2018,5,23,18,0,552.0,57.0,4.3,11.7,186.0,45.09,34.99
2018,5,23,18,15,471.0,49.5,4.1,11.2,141.0,39.72,29.92
2018,5,23,18,30,390.0,42.0,3.9,10.7,96.0,34.35,24.59
2018,5,23,18,45,264.5,30.5,3.7,10.25,60.5,25.21,14.77
2018,5,23,19,0,139.0,19.0,3.5,9.8,25.0,14.84,0.0
2018,5,23,19,15,69.5,9.5,3.35,9.6,12.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,24,4,45,4.0,2.0,1.7,7.45,2.0,0.0,0.0
2018,5,24,5,0,8.0,4.0,1.8,7.7,4.0,8.61,0.0
2018,5,24,5,15,10.0,9.5,2.05,8.35,10.0,18.14,3.05
2018,5,24,5,30,12.0,15.0,2.3,9.0,16.0,21.47,12.53
2018,5,24,5,45,14.0,22.5,2.6,9.6,24.5,29.86,20.48
2018,5,24,6,0,16.0,30.0,2.9,10.2,33.0,38.38,28.27
2018,5,24,6,15,8.0,44.5,2.85,10.6,46.0,43.56,32.59
2018,5,24,6,30,0.0,59.0,2.8,11.0,59.0,48.87,36.82
2018,5,24,6,45,0.5,80.5,2.8,11.45,80.5,69.34,54.36
2018,5,24,7,0,1.0,102.0,2.8,11.9,102.0,90.26,71.98
2018,5,24,7,15,2.5,122.0,2.8,12.35,123.0,110.43,88.71
2018,5,24,7,30,4.0,142.0,2.8,12.8,144.0,130.48,105.07
2018,5,24,7,45,7.5,163.0,2.75,13.25,167.0,153.38,123.63
2018,5,24,8,0,11.0,184.0,2.7,13.7,190.0,176.16,141.79
2018,5,24,8,15,19.0,210.5,2.75,14.15,222.5,208.92,168.02
2018,5,24,8,30,27.0,237.0,2.8,14.6,255.0,260.69,208.94
2018,5,24,8,45,56.0,276.5,2.85,15.1,316.5,329.82,263.44
2018,5,24,9,0,85.0,316.0,2.9,15.6,378.0,397.84,315.65
2018,5,24,9,15,102.0,342.0,2.95,16.05,420.5,437.38,344.79
