Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,104.57,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,259.41,165.36
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,385.27,303.98
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,474.28,379.68
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,568.78,454.57
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,633.91,504.03
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,707.56,557.2
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,765.32,596.69
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,822.68,634.45
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,868.11,662.47
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,911.92,688.7
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,936.35,701.32
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,969.22,719.55
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,991.99,730.41
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,1011.85,739.4
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,1026.25,745.43
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,1037.31,749.42
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,1041.27,748.59
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,1041.72,745.72
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,1036.61,739.49
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,1027.93,731.21
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,1014.15,720.17
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,996.89,707.1
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,974.31,690.93
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,948.46,672.79
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,918.56,652.54
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,885.67,630.39
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,848.35,605.22
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,808.52,578.38
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,765.41,548.9
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,720.36,516.51
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,673.08,481.7
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,624.36,445.04
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,572.47,405.3
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,519.54,363.75
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,465.62,320.46
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,411.22,275.83
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,355.76,229.87
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,300.39,184.07
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,244.31,139.33
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,188.99,99.07
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,134.68,67.7
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,81.82,59.58
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,75.6,54.93
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,74.16,54.03
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,72.5,52.98
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,70.71,51.83
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,60.1,43.5
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,58.09,42.11
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,56.64,41.3
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,55.21,40.46
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,52.06,38.12
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,48.88,35.65
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,41.0,29.07
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,37.12,25.67
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,31.0,20.14
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,24.88,13.44
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,15.91,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,6.83,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,53.84,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,172.88,109.13
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,261.3,210.95
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,327.31,271.41
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,397.21,332.0
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,483.19,402.93
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,572.89,473.32
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,643.12,525.94
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,708.39,572.97
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,761.67,609.33
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,813.89,643.95
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,857.61,671.73
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,899.44,697.66
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,929.77,715.88
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,957.47,732.22
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,978.25,743.85
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,988.19,748.11
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,1000.08,754.18
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,1008.52,757.99
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,1010.24,757.35
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,994.97,745.32
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,984.4,737.15
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,970.44,726.74
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,950.36,711.93
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,927.1,695.04
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,899.03,675.17
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,868.1,653.32
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,832.88,628.57
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,795.27,601.77
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,753.77,570.5
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,710.55,537.39
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,664.43,501.39
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,617.01,463.62
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,566.97,423.26
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,516.23,381.34
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,464.02,337.31
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,411.64,292.22
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,358.66,246.39
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,306.17,201.08
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,253.11,156.85
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,192.23,110.32
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,140.45,78.45
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,90.54,69.96
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,85.77,66.47
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,86.22,67.3
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,86.18,67.65
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,78.37,61.41
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,77.26,60.82
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,76.08,60.18
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,73.33,58.16
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,70.48,55.99
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,66.22,52.52
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,61.85,48.82
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,52.5,40.56
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,44.95,33.68
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,34.94,24.43
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,24.76,14.0
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,14.8,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,5.12,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,33.94,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,124.29,76.28
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,188.43,152.31
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,251.95,210.55
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,319.13,269.78
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,231.45,194.73
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,107.88,86.79
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,191.94,158.76
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,284.32,235.26
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,444.66,366.89
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,613.77,498.65
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,767.52,613.34
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,915.28,716.21
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,947.59,734.28
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,984.21,755.98
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,1002.23,764.46
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,1004.35,762.25
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,1013.35,765.29
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,1019.02,766.15
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,1017.62,762.72
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,1012.75,757.16
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,1000.21,747.21
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,984.23,735.1
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,962.52,719.12
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,937.59,701.1
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,907.8,680.57
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,875.12,658.0
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,838.14,632.15
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,798.78,604.54
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,756.5,573.9
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,712.33,540.55
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,664.99,503.89
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,616.16,465.19
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,565.37,424.22
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,513.73,381.44
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,460.33,336.19
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,406.58,289.62
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,351.58,241.59
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,296.82,193.77
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,242.44,147.76
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,188.9,106.41
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,135.89,73.62
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,84.38,65.4
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,77.38,59.96
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,76.05,59.24
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,74.2,58.0
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,63.54,49.22
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,62.46,48.61
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,61.35,47.96
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,58.96,46.18
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,56.51,44.29
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,53.48,41.83
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,46.28,35.58
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,42.11,31.82
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,37.92,27.87
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,31.86,22.05
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,25.8,15.05
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,16.36,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,6.83,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,77.21,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,225.7,140.47
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,349.39,284.79
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,439.43,365.99
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,534.44,445.88
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,609.78,506.16
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,687.1,564.91
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,747.38,608.14
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,807.58,649.57
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,850.28,676.91
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,897.71,706.95
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,936.23,730.12
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,972.39,751.3
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,999.23,765.25
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,1023.09,777.11
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,1027.18,776.15
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,1040.31,781.6
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,1044.06,780.79
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,1044.31,777.89
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,1038.55,771.71
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,1029.26,763.37
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,1016.82,753.55
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,1000.9,741.54
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,978.73,725.46
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,953.29,707.3
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,923.43,686.58
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,890.62,663.84
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,853.4,638.13
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,813.71,610.84
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,770.62,580.13
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,725.53,546.65
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,677.92,510.35
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,628.67,471.8
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,577.07,430.73
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,524.39,387.55
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,469.83,341.69
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,414.71,294.22
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,358.3,245.17
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,301.96,196.11
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,245.93,148.81
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,190.54,106.01
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,135.65,71.99
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,82.23,63.5
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,74.45,57.48
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,72.98,56.71
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,71.01,55.34
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,68.88,53.84
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,66.51,52.12
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,56.81,44.01
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,54.59,42.33
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,52.3,40.56
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,49.46,38.23
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,46.6,35.79
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,42.3,31.94
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,38.0,27.91
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,29.5,19.99
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,24.14,13.73
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,15.48,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,6.83,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,55.62,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,206.48,125.2
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,333.65,272.11
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,446.56,372.38
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,567.07,473.0
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,640.45,531.96
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,709.62,584.86
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,769.66,628.36
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,829.29,669.89
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,875.89,700.29
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,920.86,728.7
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,957.62,750.31
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,980.47,761.76
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,1004.93,775.08
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,1026.45,786.3
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,1040.76,792.27
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,1051.73,796.1
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,1053.0,794.34
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,1050.65,790.35
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,1043.27,782.83
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,1032.25,773.25
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,1018.38,762.99
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,1001.08,750.51
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,979.0,734.86
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,953.64,717.01
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,922.97,696.19
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,889.41,673.29
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,851.95,647.37
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,812.08,619.58
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,768.28,587.81
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,722.72,553.46
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,675.03,516.63
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,626.06,477.8
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,574.81,436.24
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,522.62,392.72
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,468.69,346.75
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,414.34,299.31
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,359.31,250.65
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,304.39,202.08
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,248.8,154.49
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,193.96,111.49
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,140.7,77.97
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,88.91,70.1
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,80.53,63.46
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,78.65,62.29
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,76.53,60.79
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,65.67,51.71
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,63.6,50.21
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,61.41,48.58
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,59.39,47.08
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,57.33,45.49
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,53.91,42.62
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,46.3,35.9
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,42.49,32.43
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,38.71,28.8
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,32.68,22.94
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,26.66,15.91
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,16.8,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,6.83,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,53.87,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,194.07,113.83
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,309.13,251.0
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,403.27,336.23
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,504.09,421.19
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,579.71,482.21
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,657.4,541.9
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,719.66,586.88
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,782.06,630.05
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,831.19,662.5
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,873.59,689.24
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,911.63,711.98
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,947.39,732.65
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,973.94,746.99
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,997.62,759.31
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,1002.23,758.56
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,1015.99,764.28
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,1022.37,765.75
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,1025.33,765.15
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,1020.72,759.14
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,1012.68,751.11
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,999.81,741.24
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,983.51,729.22
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,961.01,713.02
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,935.35,694.78
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,904.94,673.74
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,871.72,650.77
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,834.68,625.2
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,795.32,597.9
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,753.35,567.29
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,709.43,534.12
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,662.59,498.26
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,614.13,460.33
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,563.6,419.94
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,512.22,377.76
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,459.21,333.29
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,405.89,287.5
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,351.5,240.43
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,297.34,193.46
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,243.44,148.09
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,190.41,107.26
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,137.68,74.56
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,86.44,66.78
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,78.72,60.81
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,77.72,60.42
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,66.85,51.56
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,66.01,51.19
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,64.33,50.07
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,62.56,48.86
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,60.62,47.51
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,58.66,46.08
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,50.76,39.35
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,47.62,36.7
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,43.52,33.03
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,39.42,29.17
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,32.59,22.67
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,25.69,15.0
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,16.31,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,6.83,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,83.79,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,235.57,134.48
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,365.98,295.67
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,455.7,376.43
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,551.23,456.1
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,616.89,507.6
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,691.34,562.83
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,751.01,604.1
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,810.44,643.25
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,856.99,670.78
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,902.03,696.21
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,927.03,707.43
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,960.52,724.26
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,985.6,736.34
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,1007.8,746.46
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,1022.13,751.55
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,1033.22,754.67
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,1037.16,754.03
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,1037.55,751.31
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,1032.41,745.18
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,1023.68,736.94
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,1009.75,726.1
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,992.37,713.18
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,969.73,696.65
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,943.84,678.15
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,913.57,658.38
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,880.39,636.59
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,842.87,611.66
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,802.96,584.94
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,759.53,554.94
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,714.33,522.12
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,666.71,486.82
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,617.88,449.8
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,566.63,410.31
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,514.48,368.94
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,461.1,325.54
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,407.38,280.76
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,352.87,234.77
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,298.52,188.84
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,243.42,143.75
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,189.18,103.03
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,136.39,71.14
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,85.09,63.76
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,77.05,57.67
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,76.01,57.23
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,74.14,56.03
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,63.46,47.49
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,61.68,46.32
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,59.81,45.05
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,57.38,43.32
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,54.88,41.47
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,51.81,39.07
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,44.74,33.12
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,40.9,29.82
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,37.07,26.34
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,30.99,20.69
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,24.89,13.93
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,15.89,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,6.83,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,101.32,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,260.03,139.32
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,399.43,312.1
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,478.48,382.01
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,571.79,456.61
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,643.19,510.29
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,716.09,561.99
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,773.06,600.11
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,829.63,636.36
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,864.33,656.09
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,907.52,681.1
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,941.06,698.85
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,972.26,714.79
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,996.4,726.25
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,1017.55,735.77
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,1031.2,741.16
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,1041.54,744.58
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,1044.95,743.06
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,1044.82,739.55
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,1039.66,733.61
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,1030.9,725.59
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,1015.99,714.16
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,997.62,700.75
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,974.89,685.15
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,948.88,667.55
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,917.98,647.66
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,884.15,625.83
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,846.34,600.92
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,806.08,574.3
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,762.5,545.25
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,717.16,513.07
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,668.61,477.77
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,618.93,440.8
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,568.14,402.25
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,516.43,361.93
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,462.53,319.01
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,408.22,274.73
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,353.43,229.52
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,298.84,184.4
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,243.73,140.28
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,189.4,100.4
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,136.16,68.97
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,84.35,61.76
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,75.71,55.24
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,74.29,54.42
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,73.24,53.94
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,63.44,46.33
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,62.64,46.0
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,61.84,45.67
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,60.55,45.03
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,54.41,40.28
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,52.03,38.6
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,49.69,36.84
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,45.68,33.49
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,41.71,29.96
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,33.71,22.76
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,24.11,13.18
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,14.84,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,5.97,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,49.89,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,171.06,87.45
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,272.23,218.0
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,354.68,293.7
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,447.36,372.83
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,522.62,434.51
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,600.05,495.27
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,664.17,543.27
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,728.61,589.79
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,780.31,624.78
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,830.95,658.0
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,871.85,683.13
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,910.78,706.31
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,932.94,717.97
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,959.46,732.7
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,978.39,741.9
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,994.16,749.01
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,1007.21,754.64
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,1003.64,749.19
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,1005.94,748.26
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,1004.76,745.1
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,991.63,735.11
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,975.12,723.02
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,953.46,707.18
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,928.64,689.31
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,898.64,669.0
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,865.91,646.7
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,829.08,621.29
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,790.12,594.1
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,747.56,562.8
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,703.62,529.84
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,656.79,493.99
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,609.33,456.84
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,560.87,418.38
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,511.13,377.89
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,459.1,334.65
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,407.27,290.61
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,354.36,245.16
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,302.16,200.29
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,250.14,156.95
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,199.43,118.06
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,149.68,86.9
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,101.87,79.46
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,85.54,66.35
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,85.26,66.54
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,84.45,66.23
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,83.51,65.82
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,82.03,64.96
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,80.45,64.0
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,77.57,61.89
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,74.56,59.62
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,69.73,55.67
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,62.33,49.32
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,53.98,41.94
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,45.44,34.17
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,34.78,24.34
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,23.9,13.4
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,14.0,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,4.27,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,26.31,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,122.01,57.32
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,199.81,158.73
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,275.71,227.8
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,355.87,297.09
2018,7,2,6,15,343.0,83.5,2.85,15.1,172.5,429.1,358.26
2018,7,2,6,30,399.0,98.0,2.9,15.6,217.0,505.09,419.25
2018,7,2,6,45,446.5,109.0,2.9,16.1,265.5,570.94,469.51
2018,7,2,7,0,494.0,120.0,2.9,16.6,314.0,638.01,518.65
2018,7,2,7,15,533.0,128.5,2.9,17.15,364.0,694.42,558.02
2018,7,2,7,30,572.0,137.0,2.9,17.7,414.0,759.95,602.93
2018,7,2,7,45,605.0,143.0,2.9,18.25,463.5,807.66,633.65
2018,7,2,8,0,638.0,149.0,2.9,18.8,513.0,853.67,662.6
2018,7,2,8,15,664.0,153.5,2.95,19.4,560.5,888.88,683.68
2018,7,2,8,30,690.0,158.0,3.0,20.0,608.0,921.64,702.88
2018,7,2,8,45,713.0,160.5,3.0,20.6,653.0,946.34,716.03
2018,7,2,9,0,736.0,163.0,3.0,21.2,698.0,968.1,727.17
2018,7,2,9,15,727.5,177.5,3.05,21.65,730.0,968.17,724.62
2018,7,2,9,30,719.0,192.0,3.1,22.1,762.0,964.79,720.1
2018,7,2,9,45,701.0,212.0,3.15,22.55,787.0,954.27,710.99
2018,7,2,10,0,683.0,232.0,3.2,23.0,812.0,940.35,699.81
2018,7,2,10,15,696.0,233.5,3.3,23.45,841.0,935.24,695.05
2018,7,2,10,30,709.0,235.0,3.4,23.9,870.0,926.79,688.01
2018,7,2,10,45,721.5,234.5,3.5,24.3,893.5,912.61,677.28
2018,7,2,11,0,734.0,234.0,3.6,24.7,917.0,895.13,664.33
2018,7,2,11,15,741.0,233.0,3.7,25.05,931.5,869.24,645.7
2018,7,2,11,30,748.0,232.0,3.8,25.4,946.0,840.55,625.03
2018,7,2,11,45,754.0,230.0,3.95,25.75,953.5,807.55,601.39
2018,7,2,12,0,760.0,228.0,4.1,26.1,961.0,772.21,575.75
2018,7,2,12,15,760.0,228.0,4.2,26.2,960.5,732.14,546.63
2018,7,2,12,30,760.0,228.0,4.3,26.3,960.0,690.62,515.91
2018,7,2,12,45,758.0,226.5,4.45,26.4,951.5,645.5,482.08
2018,7,2,13,0,756.0,225.0,4.6,26.5,943.0,599.62,447.07
2018,7,2,13,15,749.5,223.5,4.75,26.25,926.0,550.8,409.55
2018,7,2,13,30,743.0,222.0,4.9,26.0,909.0,501.98,370.9
2018,7,2,13,45,734.0,220.5,5.05,25.8,885.5,452.3,330.49
2018,7,2,14,0,725.0,219.0,5.2,25.6,862.0,403.22,289.59
2018,7,2,14,15,714.5,216.0,5.35,25.15,832.5,353.48,247.88
2018,7,2,14,30,704.0,213.0,5.5,24.7,803.0,304.88,206.96
2018,7,2,14,45,690.5,209.0,5.6,24.2,768.0,256.38,167.27
2018,7,2,15,0,677.0,205.0,5.7,23.7,733.0,209.7,131.84
2018,7,2,15,15,662.0,200.0,5.7,23.7,694.0,164.24,103.0
2018,7,2,15,30,647.0,195.0,5.7,23.7,655.0,121.06,95.74
