Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,15,778.0,161.0,4.3,31.6,828.0,341.67,230.4
2018,7,12,14,30,828.0,125.0,4.4,31.1,816.0,291.45,186.88
2018,7,12,14,45,820.0,122.0,4.45,30.55,782.5,240.32,145.41
2018,7,12,15,0,812.0,119.0,4.5,30.0,749.0,180.64,100.82
2018,7,12,15,15,800.0,116.5,4.5,30.0,710.5,130.58,70.65
2018,7,12,15,30,788.0,114.0,4.5,30.0,672.0,82.28,61.85
2018,7,12,15,45,773.5,111.0,4.65,28.55,629.5,78.12,59.02
2018,7,12,16,0,759.0,108.0,4.8,27.1,587.0,77.73,59.24
2018,7,12,16,15,740.5,104.0,4.85,26.2,541.5,76.5,58.63
2018,7,12,16,30,722.0,100.0,4.9,25.3,496.0,75.15,57.92
2018,7,12,16,45,698.0,95.5,4.95,24.35,448.5,66.88,51.36
2018,7,12,17,0,674.0,91.0,5.0,23.4,401.0,65.06,50.21
2018,7,12,17,15,641.0,86.0,4.95,22.55,352.5,62.68,48.52
2018,7,12,17,30,608.0,81.0,4.9,21.7,304.0,60.21,46.69
2018,7,12,17,45,535.0,77.0,4.9,20.8,251.5,58.06,45.09
2018,7,12,18,0,462.0,73.0,4.9,19.9,199.0,56.05,43.48
2018,7,12,18,15,394.0,63.0,4.75,19.45,155.0,47.62,36.03
2018,7,12,18,30,326.0,53.0,4.6,19.0,111.0,40.37,29.41
2018,7,12,18,45,255.0,41.5,4.4,18.5,78.0,31.88,21.5
2018,7,12,19,0,184.0,30.0,4.2,18.0,45.0,23.23,11.83
2018,7,12,19,15,101.0,17.0,4.1,17.9,24.5,14.51,0.0
2018,7,12,19,30,18.0,4.0,4.0,17.8,4.0,3.41,0.0
2018,7,12,19,45,9.0,2.0,3.85,17.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.4,3.0,5.7,0.0
2018,7,13,5,15,2.5,7.0,3.25,15.75,7.0,7.57,0.0
2018,7,13,5,30,0.0,11.0,3.3,16.1,11.0,9.04,1.28
2018,7,13,5,45,0.0,18.5,3.3,16.45,18.5,15.23,6.97
2018,7,13,6,0,0.0,26.0,3.3,16.8,26.0,21.43,12.42
2018,7,13,6,15,0.0,38.5,3.3,17.2,38.5,31.8,21.33
2018,7,13,6,30,0.0,51.0,3.3,17.6,51.0,42.2,30.17
2018,7,13,6,45,11.0,69.5,3.3,18.0,73.5,68.09,52.43
2018,7,13,7,0,22.0,88.0,3.3,18.4,96.0,104.48,83.09
2018,7,13,7,15,93.5,136.5,3.3,19.0,179.0,245.5,200.64
2018,7,13,7,30,165.0,185.0,3.3,19.6,262.0,373.91,303.06
2018,7,13,7,45,219.5,202.5,3.3,20.2,317.5,468.15,374.91
2018,7,13,8,0,274.0,220.0,3.3,20.8,373.0,541.83,429.38
2018,7,13,8,15,171.0,237.5,3.35,21.45,335.5,434.44,342.91
2018,7,13,8,30,68.0,255.0,3.4,22.1,298.0,324.75,254.15
2018,7,13,8,45,253.5,251.0,3.4,22.75,429.5,547.69,426.84
2018,7,13,9,0,439.0,247.0,3.4,23.4,561.0,749.65,572.99
2018,7,13,9,15,374.0,285.0,3.5,24.15,563.0,696.25,529.63
2018,7,13,9,30,309.0,323.0,3.6,24.9,565.0,663.56,502.18
2018,7,13,9,45,184.0,339.0,3.65,25.7,485.0,526.37,398.61
2018,7,13,10,0,59.0,355.0,3.7,26.5,405.0,392.99,296.05
2018,7,13,10,15,236.5,348.5,3.75,27.1,557.0,586.36,440.54
2018,7,13,10,30,414.0,342.0,3.8,27.7,709.0,749.75,555.94
2018,7,13,10,45,581.0,268.0,3.85,28.35,796.5,816.77,603.0
2018,7,13,11,0,748.0,194.0,3.9,29.0,884.0,864.25,635.44
2018,7,13,11,15,800.5,166.0,3.95,29.4,915.0,854.44,627.32
2018,7,13,11,30,853.0,138.0,4.0,29.8,946.0,830.18,609.94
2018,7,13,11,45,849.0,142.5,4.1,30.2,951.5,795.12,585.56
2018,7,13,12,0,845.0,147.0,4.2,30.6,957.0,758.03,559.18
2018,7,13,12,15,832.0,154.0,4.2,30.8,951.5,714.69,527.17
2018,7,13,12,30,819.0,161.0,4.2,31.0,946.0,676.2,497.92
2018,7,13,12,45,806.0,167.0,4.2,31.25,934.0,629.75,462.65
2018,7,13,13,0,793.0,173.0,4.2,31.5,922.0,583.03,426.58
2018,7,13,13,15,811.5,159.5,4.25,31.55,915.5,538.37,391.74
2018,7,13,13,30,830.0,146.0,4.3,31.6,909.0,492.74,355.01
2018,7,13,13,45,783.5,171.5,4.3,31.65,878.0,442.48,314.31
2018,7,13,14,0,737.0,197.0,4.3,31.7,847.0,392.36,273.52
2018,7,13,14,15,716.5,203.0,4.3,31.55,818.5,344.69,234.18
2018,7,13,14,30,696.0,209.0,4.3,31.4,790.0,298.99,196.58
2018,7,13,14,45,767.5,158.0,4.35,31.25,773.5,244.75,150.31
2018,7,13,15,0,839.0,107.0,4.4,31.1,757.0,185.96,103.35
2018,7,13,15,15,828.0,104.5,4.4,31.1,718.5,135.35,73.31
2018,7,13,15,30,817.0,102.0,4.4,31.1,680.0,86.26,64.78
2018,7,13,15,45,803.0,99.0,4.45,30.45,637.0,71.19,52.89
2018,7,13,16,0,789.0,96.0,4.5,29.8,594.0,70.48,52.62
2018,7,13,16,15,771.0,92.5,4.55,29.2,547.5,69.26,51.93
2018,7,13,16,30,753.0,89.0,4.6,28.6,501.0,67.94,51.14
2018,7,13,16,45,729.5,85.0,4.7,28.0,453.0,66.08,49.91
2018,7,13,17,0,706.0,81.0,4.8,27.4,405.0,64.11,48.57
2018,7,13,17,15,673.5,76.5,4.85,26.5,356.0,56.43,42.42
2018,7,13,17,30,641.0,72.0,4.9,25.6,307.0,54.02,40.66
2018,7,13,17,45,596.5,66.5,4.95,24.7,259.0,50.68,38.03
2018,7,13,18,0,552.0,61.0,5.0,23.8,211.0,47.27,35.22
2018,7,13,18,15,488.5,54.0,5.0,22.85,166.5,42.48,31.07
2018,7,13,18,30,425.0,47.0,5.0,21.9,122.0,37.63,26.68
2018,7,13,18,45,331.5,37.5,4.95,20.95,85.0,30.44,20.02
2018,7,13,19,0,238.0,28.0,4.9,20.0,48.0,23.14,11.44
2018,7,13,19,15,133.5,16.5,4.85,19.45,26.5,14.08,0.0
2018,7,13,19,30,29.0,5.0,4.8,18.9,5.0,4.27,0.0
2018,7,13,19,45,14.5,2.5,4.75,18.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.0,3.95,14.15,3.0,0.0,0.0
2018,7,14,5,0,38.0,6.0,4.0,14.2,6.0,28.94,0.0
2018,7,14,5,15,154.5,18.0,4.1,14.65,30.5,150.45,0.0
2018,7,14,5,30,271.0,30.0,4.2,15.1,55.0,276.21,207.39
2018,7,14,5,45,364.0,39.0,4.25,15.55,93.5,367.66,300.87
2018,7,14,6,0,457.0,48.0,4.3,16.0,132.0,466.05,385.52
2018,7,14,6,15,519.5,54.0,4.35,16.6,177.5,540.92,447.53
2018,7,14,6,30,582.0,60.0,4.4,17.2,223.0,618.43,508.66
2018,7,14,6,45,625.0,65.5,4.4,17.8,272.0,679.96,554.56
2018,7,14,7,0,668.0,71.0,4.4,18.4,321.0,741.93,598.85
2018,7,14,7,15,699.5,75.0,4.4,19.15,370.5,785.96,627.84
2018,7,14,7,30,731.0,79.0,4.4,19.9,420.0,834.25,659.06
2018,7,14,7,45,754.5,82.0,4.35,20.65,468.5,871.84,681.45
2018,7,14,8,0,778.0,85.0,4.3,21.4,517.0,907.31,701.96
2018,7,14,8,15,796.0,88.0,4.35,22.05,563.5,934.86,717.33
2018,7,14,8,30,814.0,91.0,4.4,22.7,610.0,947.85,722.54
2018,7,14,8,45,828.0,93.0,4.4,23.4,653.0,964.39,729.94
2018,7,14,9,0,842.0,95.0,4.4,24.1,696.0,977.86,735.25
2018,7,14,9,15,852.5,97.0,4.5,24.65,734.5,984.56,737.04
2018,7,14,9,30,863.0,99.0,4.6,25.2,773.0,987.94,736.95
2018,7,14,9,45,871.5,100.5,4.65,25.8,806.5,985.37,732.53
2018,7,14,10,0,880.0,102.0,4.7,26.4,840.0,979.39,726.02
2018,7,14,10,15,886.5,103.5,4.8,26.85,868.0,968.03,716.91
2018,7,14,10,30,893.0,105.0,4.9,27.3,896.0,953.29,705.66
2018,7,14,10,45,898.0,105.0,5.0,27.75,917.0,932.35,690.34
2018,7,14,11,0,903.0,105.0,5.1,28.2,938.0,908.27,672.97
2018,7,14,11,15,894.5,114.0,5.2,28.35,949.5,877.73,652.04
2018,7,14,11,30,886.0,123.0,5.3,28.5,961.0,844.52,629.22
2018,7,14,11,45,899.0,115.0,5.4,28.6,971.0,811.65,606.65
2018,7,14,12,0,912.0,107.0,5.5,28.7,981.0,775.89,581.94
2018,7,14,12,15,911.5,107.5,5.6,28.55,980.5,734.72,552.57
2018,7,14,12,30,911.0,108.0,5.7,28.4,980.0,691.7,520.5
2018,7,14,12,45,734.5,225.0,5.8,28.3,924.5,631.1,472.48
2018,7,14,13,0,558.0,342.0,5.9,28.2,869.0,577.96,430.33
2018,7,14,13,15,666.0,263.5,5.95,27.9,882.5,536.69,399.15
2018,7,14,13,30,774.0,185.0,6.0,27.6,896.0,492.81,363.81
2018,7,14,13,45,833.0,144.5,6.1,27.35,893.5,446.5,324.6
2018,7,14,14,0,892.0,104.0,6.2,27.1,891.0,394.17,279.02
2018,7,14,14,15,886.0,103.0,6.2,26.75,863.0,341.38,233.1
2018,7,14,14,30,880.0,102.0,6.2,26.4,835.0,288.78,187.41
2018,7,14,14,45,872.0,100.0,6.2,26.05,801.0,235.56,142.81
2018,7,14,15,0,864.0,98.0,6.2,25.7,767.0,183.17,102.81
2018,7,14,15,15,853.0,96.0,6.2,25.7,728.0,131.56,71.55
2018,7,14,15,30,842.0,94.0,6.2,25.7,689.0,81.46,62.35
2018,7,14,15,45,828.0,91.5,6.15,24.4,645.5,77.8,59.83
2018,7,14,16,0,814.0,89.0,6.1,23.1,602.0,76.5,59.23
2018,7,14,16,15,796.5,86.0,6.05,22.45,555.5,65.4,50.17
2018,7,14,16,30,779.0,83.0,6.0,21.8,509.0,64.24,49.49
2018,7,14,16,45,755.5,80.0,5.95,21.1,460.5,62.9,48.66
2018,7,14,17,0,732.0,77.0,5.9,20.4,412.0,61.51,47.78
2018,7,14,17,15,701.0,72.5,5.8,19.9,362.5,58.83,45.72
2018,7,14,17,30,670.0,68.0,5.7,19.4,313.0,56.07,43.54
2018,7,14,17,45,627.0,63.0,5.6,18.9,264.5,48.38,36.96
2018,7,14,18,0,584.0,58.0,5.5,18.4,216.0,45.23,34.25
2018,7,14,18,15,520.5,51.5,5.4,18.0,170.5,40.71,30.17
2018,7,14,18,30,457.0,45.0,5.3,17.6,125.0,36.15,25.89
2018,7,14,18,45,360.5,36.0,5.15,17.2,87.0,29.28,19.36
2018,7,14,19,0,264.0,27.0,5.0,16.8,49.0,22.33,10.83
2018,7,14,19,15,149.0,16.0,5.0,16.45,27.0,13.66,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.1,5.0,4.27,0.0
2018,7,14,19,45,17.0,2.5,5.0,15.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,3.9,12.9,3.0,0.0,0.0
2018,7,15,5,0,46.0,6.0,4.0,13.0,6.0,33.93,0.0
2018,7,15,5,15,178.5,17.0,4.1,13.5,31.0,164.61,0.0
2018,7,15,5,30,311.0,28.0,4.2,14.0,56.0,302.74,225.93
2018,7,15,5,45,407.5,36.5,4.35,14.45,96.5,397.15,325.42
2018,7,15,6,0,504.0,45.0,4.5,14.9,137.0,499.04,413.6
2018,7,15,6,15,567.5,50.0,4.5,15.5,184.0,574.67,476.3
2018,7,15,6,30,631.0,55.0,4.5,16.1,231.0,647.34,533.52
2018,7,15,6,45,674.5,59.5,4.45,16.7,281.5,710.11,580.1
2018,7,15,7,0,718.0,64.0,4.4,17.3,332.0,773.01,624.64
2018,7,15,7,15,749.5,67.5,4.4,17.9,383.0,822.93,658.13
2018,7,15,7,30,781.0,71.0,4.4,18.5,434.0,871.59,689.68
2018,7,15,7,45,804.5,74.0,4.4,19.1,484.5,910.08,713.1
2018,7,15,8,0,828.0,77.0,4.4,19.7,535.0,935.15,726.61
2018,7,15,8,15,846.0,79.0,4.4,20.3,583.0,961.98,741.27
2018,7,15,8,30,864.0,81.0,4.4,20.9,631.0,986.04,753.97
2018,7,15,8,45,878.0,83.0,4.4,21.5,675.5,1003.02,761.71
2018,7,15,9,0,892.0,85.0,4.4,22.1,720.0,1016.77,767.33
2018,7,15,9,15,900.0,88.0,4.45,22.7,759.5,1022.2,767.73
2018,7,15,9,30,908.0,91.0,4.5,23.3,799.0,1024.11,765.93
2018,7,15,9,45,912.5,95.5,4.5,23.9,833.5,1020.59,760.36
2018,7,15,10,0,917.0,100.0,4.5,24.5,868.0,1013.43,752.7
2018,7,15,10,15,924.5,100.5,4.6,24.95,897.0,1001.39,743.08
2018,7,15,10,30,932.0,101.0,4.7,25.4,926.0,985.84,731.37
2018,7,15,10,45,937.0,101.5,4.8,25.8,948.0,964.53,716.02
2018,7,15,11,0,942.0,102.0,4.9,26.2,970.0,939.91,698.51
2018,7,15,11,15,946.0,102.5,5.0,26.4,985.5,911.22,678.8
2018,7,15,11,30,950.0,103.0,5.1,26.6,1001.0,879.48,656.97
2018,7,15,11,45,953.0,103.0,5.2,26.8,1009.5,843.64,632.21
2018,7,15,12,0,956.0,103.0,5.3,27.0,1018.0,805.17,605.49
2018,7,15,12,15,956.0,103.0,5.4,26.95,1018.0,762.17,574.92
2018,7,15,12,30,956.0,103.0,5.5,26.9,1018.0,717.19,541.24
2018,7,15,12,45,954.5,103.5,5.65,26.8,1010.5,669.88,505.25
2018,7,15,13,0,953.0,104.0,5.8,26.7,1003.0,621.08,467.1
2018,7,15,13,15,951.0,103.5,5.85,26.45,988.5,569.99,426.16
2018,7,15,13,30,949.0,103.0,5.9,26.2,974.0,517.84,383.21
2018,7,15,13,45,945.5,101.0,5.95,25.95,951.5,463.17,337.17
2018,7,15,14,0,942.0,99.0,6.0,25.7,929.0,408.02,289.63
2018,7,15,14,15,936.5,98.0,6.0,25.35,900.5,352.65,241.27
2018,7,15,14,30,931.0,97.0,6.0,25.0,872.0,297.4,193.05
2018,7,15,14,45,924.0,94.5,6.05,24.6,837.0,241.23,145.79
2018,7,15,15,0,917.0,92.0,6.1,24.2,802.0,185.79,103.31
2018,7,15,15,15,906.5,91.0,6.1,24.2,762.0,131.91,70.81
2018,7,15,15,30,896.0,90.0,6.1,24.2,722.0,79.48,61.09
2018,7,15,15,45,883.5,87.0,6.0,23.4,677.0,76.17,58.7
2018,7,15,16,0,871.0,84.0,5.9,22.6,632.0,74.45,57.62
2018,7,15,16,15,854.5,81.5,5.8,22.0,584.0,72.82,56.56
2018,7,15,16,30,838.0,79.0,5.7,21.4,536.0,71.06,55.4
2018,7,15,16,45,815.5,75.5,5.6,20.85,485.0,60.61,46.75
2018,7,15,17,0,793.0,72.0,5.5,20.3,434.0,58.67,45.35
2018,7,15,17,15,762.0,68.5,5.4,19.75,382.5,56.54,43.76
2018,7,15,17,30,731.0,65.0,5.3,19.2,331.0,54.37,42.09
2018,7,15,17,45,688.0,60.0,5.15,18.7,280.0,50.84,39.15
2018,7,15,18,0,645.0,55.0,5.0,18.2,229.0,47.25,36.05
2018,7,15,18,15,580.0,49.0,4.85,17.7,181.0,39.12,28.82
2018,7,15,18,30,515.0,43.0,4.7,17.2,133.0,34.81,24.76
2018,7,15,18,45,412.0,35.0,4.55,16.7,92.5,28.64,18.83
2018,7,15,19,0,309.0,27.0,4.4,16.2,52.0,22.48,10.74
2018,7,15,19,15,175.0,16.5,4.35,15.85,28.5,14.08,0.0
2018,7,15,19,30,41.0,6.0,4.3,15.5,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,7,16,5,0,51.0,6.0,3.7,12.4,6.0,37.02,0.0
2018,7,16,5,15,194.5,17.0,3.85,12.9,31.5,144.18,0.0
2018,7,16,5,30,338.0,28.0,4.0,13.4,57.0,321.51,237.27
2018,7,16,5,45,437.0,35.5,4.1,13.9,98.5,417.85,341.68
2018,7,16,6,0,536.0,43.0,4.2,14.4,140.0,521.3,431.02
2018,7,16,6,15,598.5,48.5,4.15,15.05,188.5,591.34,488.84
2018,7,16,6,30,661.0,54.0,4.1,15.7,237.0,671.56,551.4
2018,7,16,6,45,703.0,58.0,4.1,16.3,288.0,733.21,596.9
2018,7,16,7,0,745.0,62.0,4.1,16.9,339.0,794.81,640.36
2018,7,16,7,15,775.0,65.5,4.05,17.65,390.5,843.97,672.38
2018,7,16,7,30,805.0,69.0,4.0,18.4,442.0,891.74,702.31
2018,7,16,7,45,827.5,72.0,3.9,19.15,493.0,918.76,716.35
2018,7,16,8,0,850.0,75.0,3.8,19.9,544.0,954.24,736.06
2018,7,16,8,15,867.0,77.0,3.8,20.65,592.0,980.37,749.46
2018,7,16,8,30,884.0,79.0,3.8,21.4,640.0,1003.64,760.82
2018,7,16,8,45,897.0,81.0,3.8,22.2,685.0,1019.74,767.15
2018,7,16,9,0,910.0,83.0,3.8,23.0,730.0,1032.54,771.34
2018,7,16,9,15,919.5,85.0,3.85,23.75,770.0,1038.32,771.48
2018,7,16,9,30,929.0,87.0,3.9,24.5,810.0,1040.56,769.47
2018,7,16,9,45,935.5,89.0,3.95,25.25,844.5,1036.17,763.28
2018,7,16,10,0,942.0,91.0,4.0,26.0,879.0,1028.16,754.93
2018,7,16,10,15,948.0,92.0,4.1,26.6,907.5,1015.0,744.15
2018,7,16,10,30,954.0,93.0,4.2,27.2,936.0,998.29,731.19
2018,7,16,10,45,958.5,94.0,4.25,27.8,958.5,976.69,714.87
2018,7,16,11,0,963.0,95.0,4.3,28.4,981.0,951.72,696.45
2018,7,16,11,15,966.0,95.5,4.4,28.75,996.0,921.7,675.7
2018,7,16,11,30,969.0,96.0,4.5,29.1,1011.0,888.65,652.92
2018,7,16,11,45,970.5,95.5,4.6,29.45,1018.0,850.66,626.74
2018,7,16,12,0,972.0,95.0,4.7,29.8,1025.0,810.14,598.97
2018,7,16,12,15,970.0,97.0,4.8,29.9,1024.5,766.87,568.83
2018,7,16,12,30,968.0,99.0,4.9,30.0,1024.0,721.64,535.38
2018,7,16,12,45,964.0,101.0,5.0,30.1,1016.0,673.44,498.98
2018,7,16,13,0,960.0,103.0,5.1,30.2,1008.0,623.9,460.64
2018,7,16,13,15,957.0,102.5,5.2,30.0,992.5,571.9,420.01
2018,7,16,13,30,954.0,102.0,5.3,29.8,977.0,518.95,377.39
2018,7,16,13,45,950.0,101.0,5.4,29.6,955.0,464.46,332.36
2018,7,16,14,0,946.0,100.0,5.5,29.4,933.0,409.51,285.82
2018,7,16,14,15,940.0,99.0,5.55,29.05,904.0,353.71,238.02
2018,7,16,14,30,934.0,98.0,5.6,28.7,875.0,298.07,190.35
2018,7,16,14,45,926.5,96.5,5.65,28.35,840.0,242.2,144.11
2018,7,16,15,0,919.0,95.0,5.7,28.0,805.0,187.09,102.66
2018,7,16,15,15,909.0,92.5,5.7,28.0,764.5,132.12,70.05
2018,7,16,15,30,899.0,90.0,5.7,28.0,724.0,78.6,59.4
2018,7,16,15,45,886.0,88.0,5.7,27.0,679.0,76.84,58.39
2018,7,16,16,0,873.0,86.0,5.7,26.0,634.0,75.74,57.89
2018,7,16,16,15,856.5,82.5,5.6,25.25,585.5,73.5,56.38
2018,7,16,16,30,840.0,79.0,5.5,24.5,537.0,71.09,54.72
2018,7,16,16,45,817.5,76.0,5.45,23.75,486.5,61.02,46.53
2018,7,16,17,0,795.0,73.0,5.4,23.0,436.0,59.45,45.51
2018,7,16,17,15,764.5,69.0,5.3,22.25,384.0,56.97,43.68
2018,7,16,17,30,734.0,65.0,5.2,21.5,332.0,54.42,41.74
2018,7,16,17,45,691.0,60.5,5.05,20.75,281.0,51.3,39.22
2018,7,16,18,0,648.0,56.0,4.9,20.0,230.0,48.15,36.56
2018,7,16,18,15,583.0,50.0,4.7,19.3,181.5,39.97,29.35
2018,7,16,18,30,518.0,44.0,4.5,18.6,133.0,35.69,25.36
2018,7,16,18,45,414.0,36.0,4.35,17.9,92.5,29.56,19.47
2018,7,16,19,0,310.0,28.0,4.2,17.2,52.0,23.45,11.07
2018,7,16,19,15,175.0,17.0,4.15,16.8,28.5,14.51,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.4,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.0,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,2.85,12.3,3.0,0.0,0.0
2018,7,17,5,0,51.0,6.0,3.0,12.5,6.0,5.12,0.0
2018,7,17,5,15,194.5,16.5,3.1,13.1,31.0,143.6,0.0
2018,7,17,5,30,338.0,27.0,3.2,13.7,56.0,318.99,231.09
2018,7,17,5,45,437.0,35.0,3.35,14.3,97.5,417.0,339.1
2018,7,17,6,0,536.0,43.0,3.5,14.9,139.0,521.08,428.42
2018,7,17,6,15,598.5,48.5,3.55,15.55,187.0,590.98,486.07
2018,7,17,6,30,661.0,54.0,3.6,16.2,235.0,671.23,548.5
2018,7,17,6,45,703.5,58.5,3.6,16.85,286.5,734.02,594.42
2018,7,17,7,0,746.0,63.0,3.6,17.5,338.0,796.81,638.24
2018,7,17,7,15,776.0,66.5,3.6,18.3,390.0,846.03,670.05
2018,7,17,7,30,806.0,70.0,3.6,19.1,442.0,893.83,699.8
2018,7,17,7,45,828.0,72.5,3.6,19.9,492.5,919.7,713.26
2018,7,17,8,0,850.0,75.0,3.6,20.7,543.0,954.03,732.46
2018,7,17,8,15,867.5,77.0,3.6,21.55,591.5,980.68,745.83
2018,7,17,8,30,885.0,79.0,3.6,22.4,640.0,1004.47,757.14
2018,7,17,8,45,898.0,81.5,3.6,23.25,685.0,1021.21,763.65
2018,7,17,9,0,911.0,84.0,3.6,24.1,730.0,1034.6,768.01
2018,7,17,9,15,918.0,87.0,3.65,24.8,769.5,1039.0,767.37
2018,7,17,9,30,925.0,90.0,3.7,25.5,809.0,1039.81,764.6
2018,7,17,9,45,929.0,94.0,3.75,26.25,843.0,1035.1,758.26
2018,7,17,10,0,933.0,98.0,3.8,27.0,877.0,1026.73,749.74
2018,7,17,10,15,939.0,99.5,3.85,27.6,906.0,1014.05,739.04
2018,7,17,10,30,945.0,101.0,3.9,28.2,935.0,997.81,726.21
2018,7,17,10,45,950.5,101.0,3.9,28.8,957.5,976.12,709.67
2018,7,17,11,0,956.0,101.0,3.9,29.4,980.0,951.08,691.12
2018,7,17,11,15,959.0,101.5,3.95,29.8,995.0,921.09,670.24
2018,7,17,11,30,962.0,102.0,4.0,30.2,1010.0,888.07,647.41
2018,7,17,11,45,964.5,102.0,4.05,30.6,1018.0,851.37,622.1
2018,7,17,12,0,967.0,102.0,4.1,31.0,1026.0,812.04,594.97
2018,7,17,12,15,964.5,104.0,4.15,31.15,1025.5,768.4,564.32
2018,7,17,12,30,962.0,106.0,4.2,31.3,1025.0,722.85,530.74
2018,7,17,12,45,957.0,108.0,4.3,31.45,1016.0,674.11,494.3
2018,7,17,13,0,952.0,110.0,4.4,31.6,1007.0,624.13,456.05
2018,7,17,13,15,949.5,109.5,4.45,31.7,992.0,572.62,415.68
2018,7,17,13,30,947.0,109.0,4.5,31.8,977.0,520.1,373.46
2018,7,17,13,45,943.0,108.0,4.55,31.85,955.0,465.82,328.92
2018,7,17,14,0,939.0,107.0,4.6,31.9,933.0,411.09,283.03
2018,7,17,14,15,933.5,105.5,4.65,31.75,904.0,355.33,235.93
2018,7,17,14,30,928.0,104.0,4.7,31.6,875.0,299.7,188.95
2018,7,17,14,45,920.0,102.0,4.75,31.45,839.5,243.61,143.28
2018,7,17,15,0,912.0,100.0,4.8,31.3,804.0,188.35,102.43
2018,7,17,15,15,901.5,98.0,4.8,31.3,763.5,133.91,70.93
2018,7,17,15,30,891.0,96.0,4.8,31.3,723.0,81.2,60.66
2018,7,17,15,45,877.5,93.5,4.85,30.55,678.0,80.02,60.09
2018,7,17,16,0,864.0,91.0,4.9,29.8,633.0,78.69,59.38
2018,7,17,16,15,847.0,88.5,4.9,29.1,585.0,68.02,50.93
2018,7,17,16,30,830.0,86.0,4.9,28.4,537.0,67.2,50.6
2018,7,17,16,45,806.5,82.0,4.9,27.7,485.5,65.16,49.22
2018,7,17,17,0,783.0,78.0,4.9,27.0,434.0,63.02,47.75
2018,7,17,17,15,751.0,74.0,4.85,25.85,382.0,60.67,46.16
2018,7,17,17,30,719.0,70.0,4.8,24.7,330.0,58.28,44.47
2018,7,17,17,45,673.0,65.0,4.75,23.55,278.5,50.38,37.96
2018,7,17,18,0,627.0,60.0,4.7,22.4,227.0,47.21,35.37
2018,7,17,18,15,558.5,53.0,4.55,21.3,178.5,42.26,31.07
2018,7,17,18,30,490.0,46.0,4.4,20.2,130.0,37.27,26.52
2018,7,17,18,45,382.0,37.5,4.3,19.15,90.0,30.8,20.37
2018,7,17,19,0,274.0,29.0,4.2,18.1,50.0,24.35,11.28
2018,7,17,19,15,152.5,17.0,4.2,17.5,27.0,14.51,0.0
2018,7,17,19,30,31.0,5.0,4.2,16.9,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,16.3,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,12.7,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,12.9,5.0,4.27,0.0
2018,7,18,5,15,158.0,17.0,3.05,13.45,28.5,119.6,0.0
2018,7,18,5,30,281.0,29.0,3.1,14.0,52.0,278.34,197.5
2018,7,18,5,45,383.5,37.5,3.15,14.55,92.0,379.7,308.71
2018,7,18,6,0,486.0,46.0,3.2,15.1,132.0,485.46,399.41
2018,7,18,6,15,551.0,52.5,3.2,15.9,179.5,563.99,463.57
2018,7,18,6,30,616.0,59.0,3.2,16.7,227.0,645.34,526.44
2018,7,18,6,45,659.5,64.5,3.2,17.5,277.5,708.36,572.25
2018,7,18,7,0,703.0,70.0,3.2,18.3,328.0,766.24,612.12
2018,7,18,7,15,734.5,74.0,3.2,18.95,379.5,816.66,645.3
2018,7,18,7,30,766.0,78.0,3.2,19.6,431.0,865.77,676.43
2018,7,18,7,45,789.0,81.5,3.15,20.3,481.0,904.22,698.72
2018,7,18,8,0,812.0,85.0,3.1,21.0,531.0,940.42,718.95
2018,7,18,8,15,830.0,87.5,3.15,21.8,578.5,967.75,733.23
2018,7,18,8,30,848.0,90.0,3.2,22.6,626.0,980.47,737.58
2018,7,18,8,45,862.0,92.5,3.2,23.35,670.5,997.8,744.94
2018,7,18,9,0,876.0,95.0,3.2,24.1,715.0,1011.9,750.15
2018,7,18,9,15,884.0,98.5,3.3,24.85,754.5,1017.7,750.77
2018,7,18,9,30,892.0,102.0,3.4,25.6,794.0,1019.98,749.28
2018,7,18,9,45,897.0,105.5,3.5,26.3,827.5,1015.7,743.81
2018,7,18,10,0,902.0,109.0,3.6,27.0,861.0,1007.88,736.22
2018,7,18,10,15,895.5,118.0,3.7,27.5,886.0,991.01,723.45
2018,7,18,10,30,889.0,127.0,3.8,28.0,911.0,970.7,708.59
2018,7,18,10,45,836.0,164.5,3.85,28.5,916.0,943.97,689.29
2018,7,18,11,0,783.0,202.0,3.9,29.0,921.0,902.07,660.04
2018,7,18,11,15,799.0,196.0,4.0,29.25,939.5,879.53,644.67
2018,7,18,11,30,815.0,190.0,4.1,29.5,958.0,853.61,626.9
2018,7,18,11,45,774.5,216.0,4.15,29.75,950.5,812.85,597.01
2018,7,18,12,0,734.0,242.0,4.2,30.0,943.0,765.67,562.52
2018,7,18,12,15,669.5,285.0,4.35,30.05,924.0,714.71,525.36
2018,7,18,12,30,605.0,328.0,4.5,30.1,905.0,669.89,492.0
2018,7,18,12,45,580.0,336.0,4.6,30.1,885.5,622.81,457.52
2018,7,18,13,0,555.0,344.0,4.7,30.1,866.0,576.89,423.37
2018,7,18,13,15,580.0,325.0,4.8,29.95,863.0,539.32,394.94
2018,7,18,13,30,605.0,306.0,4.9,29.8,860.0,494.9,360.51
2018,7,18,13,45,709.5,238.0,5.0,29.6,872.5,452.04,325.23
2018,7,18,14,0,814.0,170.0,5.1,29.4,885.0,403.73,283.46
2018,7,18,14,15,786.5,177.0,5.15,29.1,849.5,351.91,240.3
2018,7,18,14,30,759.0,184.0,5.2,28.8,814.0,295.64,194.18
2018,7,18,14,45,733.5,184.5,5.3,28.45,772.5,244.32,153.27
2018,7,18,15,0,708.0,185.0,5.4,28.1,731.0,196.01,118.14
2018,7,18,15,15,764.5,151.0,5.4,28.1,712.5,145.34,85.27
2018,7,18,15,30,821.0,117.0,5.4,28.1,694.0,81.22,61.52
2018,7,18,15,45,826.0,108.0,5.55,27.1,656.5,77.49,58.9
2018,7,18,16,0,831.0,99.0,5.7,26.1,619.0,73.37,55.9
2018,7,18,16,15,814.0,95.5,5.8,25.45,571.5,72.19,55.25
2018,7,18,16,30,797.0,92.0,5.9,24.8,524.0,70.9,54.51
2018,7,18,16,45,773.0,88.0,6.0,24.1,474.0,69.05,53.29
2018,7,18,17,0,749.0,84.0,6.1,23.4,424.0,67.1,51.98
2018,7,18,17,15,716.0,79.5,6.05,22.5,372.5,59.18,45.54
2018,7,18,17,30,683.0,75.0,6.0,21.6,321.0,56.8,43.78
2018,7,18,17,45,636.0,69.0,6.0,20.7,270.0,53.09,40.79
2018,7,18,18,0,589.0,63.0,6.0,19.8,219.0,49.31,37.59
2018,7,18,18,15,519.5,56.0,5.8,19.0,172.0,44.5,33.32
2018,7,18,18,30,450.0,49.0,5.6,18.2,125.0,39.68,28.81
2018,7,18,18,45,343.0,38.5,5.4,17.45,85.5,31.6,21.16
2018,7,18,19,0,236.0,28.0,5.2,16.7,46.0,23.39,10.27
2018,7,18,19,15,125.5,15.0,5.05,16.25,24.0,12.8,0.0
2018,7,18,19,30,15.0,2.0,4.9,15.8,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.75,15.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,19,4,45,14.0,2.0,3.9,12.25,2.0,0.0,0.0
2018,7,19,5,0,28.0,4.0,4.2,12.4,4.0,0.0,0.0
2018,7,19,5,15,137.0,16.5,4.4,12.95,26.5,105.1,0.0
2018,7,19,5,30,246.0,29.0,4.6,13.5,49.0,251.72,175.3
2018,7,19,5,45,345.0,39.0,4.8,14.05,88.0,352.13,288.37
2018,7,19,6,0,444.0,49.0,5.0,14.6,127.0,455.74,379.46
2018,7,19,6,15,508.0,57.5,4.95,15.25,174.0,534.93,446.06
2018,7,19,6,30,572.0,66.0,4.9,15.9,221.0,616.92,511.57
2018,7,19,6,45,614.0,73.0,4.85,16.55,270.5,679.54,558.9
2018,7,19,7,0,656.0,80.0,4.8,17.2,320.0,742.45,604.3
2018,7,19,7,15,687.0,86.5,4.65,17.95,371.0,794.14,638.66
2018,7,19,7,30,718.0,93.0,4.5,18.7,422.0,844.69,670.79
2018,7,19,7,45,739.5,99.5,4.4,19.45,472.0,884.4,694.27
2018,7,19,8,0,761.0,106.0,4.3,20.2,522.0,915.44,711.28
2018,7,19,8,15,779.0,110.5,4.15,21.05,569.5,944.65,726.22
2018,7,19,8,30,797.0,115.0,4.0,21.9,617.0,971.01,738.85
2018,7,19,8,45,810.0,119.0,3.9,22.75,660.5,988.64,745.63
2018,7,19,9,0,823.0,123.0,3.8,23.6,704.0,1003.01,750.23
2018,7,19,9,15,842.5,121.5,3.7,24.45,746.0,1014.3,752.81
2018,7,19,9,30,862.0,120.0,3.6,25.3,788.0,1009.34,744.72
2018,7,19,9,45,880.5,116.5,3.5,26.15,825.0,1010.9,741.25
2018,7,19,10,0,899.0,113.0,3.4,27.0,862.0,1008.95,735.57
2018,7,19,10,15,906.0,115.0,3.4,27.75,891.5,997.89,725.19
2018,7,19,10,30,913.0,117.0,3.4,28.5,921.0,983.32,712.78
2018,7,19,10,45,917.5,118.5,3.4,29.25,943.0,962.47,696.49
2018,7,19,11,0,922.0,120.0,3.4,30.0,965.0,938.33,678.26
2018,7,19,11,15,920.0,124.0,3.45,30.65,978.5,907.66,656.49
2018,7,19,11,30,918.0,128.0,3.5,31.3,992.0,874.17,632.94
2018,7,19,11,45,920.5,127.5,3.6,31.9,999.5,837.91,607.94
2018,7,19,12,0,923.0,127.0,3.7,32.5,1007.0,799.17,581.22
2018,7,19,12,15,927.5,124.5,3.85,32.85,1008.5,758.01,551.84
2018,7,19,12,30,932.0,122.0,4.0,33.2,1010.0,714.67,520.13
2018,7,19,12,45,921.5,126.5,4.15,33.6,999.0,665.32,483.25
2018,7,19,13,0,911.0,131.0,4.3,34.0,988.0,615.23,445.0
2018,7,19,13,15,910.0,129.5,4.5,33.95,974.0,565.36,406.82
2018,7,19,13,30,909.0,128.0,4.7,33.9,960.0,514.44,366.73
2018,7,19,13,45,904.5,127.0,4.9,33.8,938.0,461.56,324.14
2018,7,19,14,0,900.0,126.0,5.1,33.7,916.0,408.33,280.13
2018,7,19,14,15,880.5,130.5,5.25,33.15,882.5,353.92,235.29
2018,7,19,14,30,861.0,135.0,5.4,32.6,849.0,301.0,191.67
2018,7,19,14,45,856.5,131.0,5.55,32.05,816.0,239.54,142.57
2018,7,19,15,0,852.0,127.0,5.7,31.5,783.0,185.63,103.0
2018,7,19,15,15,840.0,124.0,5.7,31.5,742.5,132.62,72.43
2018,7,19,15,30,828.0,121.0,5.7,31.5,702.0,83.91,62.84
2018,7,19,15,45,809.0,119.5,5.8,29.75,657.0,84.61,64.08
2018,7,19,16,0,790.0,118.0,5.9,28.0,612.0,85.32,65.34
2018,7,19,16,15,768.5,114.0,5.8,26.95,563.0,84.25,64.94
2018,7,19,16,30,747.0,110.0,5.7,25.9,514.0,75.68,58.26
2018,7,19,16,45,722.5,104.0,5.6,24.8,464.0,73.18,56.63
2018,7,19,17,0,698.0,98.0,5.5,23.7,414.0,70.5,54.82
2018,7,19,17,15,667.0,91.5,5.3,22.85,363.5,67.22,52.38
2018,7,19,17,30,636.0,85.0,5.1,22.0,313.0,63.78,49.74
2018,7,19,17,45,595.0,76.5,4.95,21.1,263.5,58.53,45.45
2018,7,19,18,0,554.0,68.0,4.8,20.2,214.0,53.08,40.81
2018,7,19,18,15,491.5,59.0,4.65,19.6,168.0,46.86,35.29
2018,7,19,18,30,429.0,50.0,4.5,19.0,122.0,40.5,29.41
2018,7,19,18,45,335.5,38.5,4.3,18.4,83.5,31.64,21.05
2018,7,19,19,0,242.0,27.0,4.1,17.8,45.0,22.54,9.14
2018,7,19,19,15,129.5,14.5,4.05,17.45,23.5,12.38,0.0
2018,7,19,19,30,17.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,19,19,45,8.5,1.0,3.95,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,20,4,45,6.5,1.5,2.55,12.4,1.5,0.0,0.0
2018,7,20,5,0,13.0,3.0,2.7,12.6,3.0,0.0,0.0
2018,7,20,5,15,67.0,16.5,2.85,13.2,21.0,58.55,0.0
2018,7,20,5,30,121.0,30.0,3.0,13.8,39.0,150.91,100.14
2018,7,20,5,45,177.0,47.0,3.15,14.45,71.5,221.26,179.12
2018,7,20,6,0,233.0,64.0,3.3,15.1,104.0,290.55,241.21
2018,7,20,6,15,303.5,80.0,3.3,15.8,150.0,391.51,326.12
2018,7,20,6,30,374.0,96.0,3.3,16.5,196.0,479.98,398.22
2018,7,20,6,45,421.5,109.0,3.3,17.15,244.5,547.36,450.73
2018,7,20,7,0,469.0,122.0,3.3,17.8,293.0,616.09,501.91
2018,7,20,7,15,505.5,132.0,3.25,18.5,341.0,671.4,540.59
2018,7,20,7,30,542.0,142.0,3.2,19.2,389.0,726.51,577.82
2018,7,20,7,45,571.0,150.0,3.15,19.9,437.0,771.1,606.25
2018,7,20,8,0,600.0,158.0,3.1,20.6,485.0,823.52,639.54
2018,7,20,8,15,625.0,163.5,3.1,21.5,531.5,859.12,659.94
2018,7,20,8,30,650.0,169.0,3.1,22.4,578.0,892.24,678.35
2018,7,20,8,45,671.0,172.5,3.15,23.25,621.0,916.39,690.85
2018,7,20,9,0,692.0,176.0,3.2,24.1,664.0,937.6,701.35
2018,7,20,9,15,723.0,170.5,3.2,24.9,706.0,955.83,709.61
2018,7,20,9,30,754.0,165.0,3.2,25.7,748.0,970.63,715.62
2018,7,20,9,45,786.0,154.0,3.25,26.5,785.5,969.81,711.78
2018,7,20,10,0,818.0,143.0,3.3,27.3,823.0,973.54,711.21
2018,7,20,10,15,825.0,144.5,3.4,27.95,850.5,962.3,701.69
2018,7,20,10,30,832.0,146.0,3.5,28.6,878.0,947.7,690.21
2018,7,20,10,45,837.0,147.0,3.6,29.3,898.5,927.44,674.99
2018,7,20,11,0,842.0,148.0,3.7,30.0,919.0,892.48,650.17
2018,7,20,11,15,845.5,148.5,3.8,30.45,933.0,865.08,631.11
2018,7,20,11,30,849.0,149.0,3.9,30.9,947.0,834.95,610.15
2018,7,20,11,45,851.0,148.0,4.05,31.35,953.5,799.87,586.03
2018,7,20,12,0,853.0,147.0,4.2,31.8,960.0,762.59,559.67
2018,7,20,12,15,857.5,143.5,4.35,31.95,960.5,723.16,531.31
2018,7,20,12,30,862.0,140.0,4.5,32.1,961.0,681.78,500.93
2018,7,20,12,45,866.5,134.5,4.6,32.25,954.0,637.13,467.4
2018,7,20,13,0,871.0,129.0,4.7,32.4,947.0,590.83,431.95
2018,7,20,13,15,867.5,127.5,4.8,32.35,931.5,541.67,393.74
2018,7,20,13,30,864.0,126.0,4.9,32.3,916.0,491.78,353.88
2018,7,20,13,45,858.5,125.0,5.0,32.25,894.0,440.85,312.16
2018,7,20,14,0,853.0,124.0,5.1,32.2,872.0,389.73,269.32
2018,7,20,14,15,846.0,122.0,5.15,31.85,843.5,337.51,225.37
2018,7,20,14,30,839.0,120.0,5.2,31.5,815.0,285.65,181.77
2018,7,20,14,45,829.5,118.0,5.3,31.2,781.0,233.86,139.83
2018,7,20,15,0,820.0,116.0,5.4,30.9,747.0,183.06,102.67
2018,7,20,15,15,808.0,113.5,5.4,30.9,708.0,122.64,66.21
2018,7,20,15,30,796.0,111.0,5.4,30.9,669.0,77.12,57.49
2018,7,20,15,45,780.5,108.0,5.45,29.8,625.5,76.71,57.6
2018,7,20,16,0,765.0,105.0,5.5,28.7,582.0,76.21,57.64
2018,7,20,16,15,744.0,102.0,5.45,27.95,535.5,75.53,57.44
2018,7,20,16,30,723.0,99.0,5.4,27.2,489.0,74.79,57.21
2018,7,20,16,45,696.0,94.0,5.4,26.45,440.0,66.17,50.35
2018,7,20,17,0,669.0,89.0,5.4,25.7,391.0,63.93,48.8
2018,7,20,17,15,633.5,84.0,5.3,24.8,342.0,61.48,47.07
2018,7,20,17,30,598.0,79.0,5.2,23.9,293.0,58.94,45.2
2018,7,20,17,45,539.0,73.5,5.15,22.95,243.5,55.75,42.7
2018,7,20,18,0,480.0,68.0,5.1,22.0,194.0,52.56,40.06
2018,7,20,18,15,371.5,59.5,5.0,21.25,144.5,45.06,33.46
2018,7,20,18,30,263.0,51.0,4.9,20.5,95.0,38.69,27.63
2018,7,20,18,45,223.0,38.5,4.8,19.7,67.0,29.59,19.15
2018,7,20,19,0,183.0,26.0,4.7,18.9,39.0,20.22,7.03
2018,7,20,19,15,97.0,14.0,4.65,18.5,20.5,11.95,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.1,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,17.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.85,14.65,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,21,5,15,85.0,15.0,3.0,15.2,21.0,69.15,0.0
2018,7,21,5,30,160.0,28.0,3.1,15.7,40.0,188.64,121.15
2018,7,21,5,45,246.5,40.5,3.2,16.15,75.0,278.44,224.18
2018,7,21,6,0,333.0,53.0,3.3,16.6,110.0,369.03,304.35
2018,7,21,6,15,404.0,62.5,3.3,17.25,154.5,454.62,375.76
2018,7,21,6,30,475.0,72.0,3.3,17.9,199.0,540.67,444.17
2018,7,21,6,45,519.0,80.0,3.25,18.5,245.5,603.68,491.68
2018,7,21,7,0,563.0,88.0,3.2,19.1,292.0,667.23,537.55
2018,7,21,7,15,602.0,93.0,3.25,19.85,341.0,722.35,575.42
2018,7,21,7,30,641.0,98.0,3.3,20.6,390.0,776.84,611.63
2018,7,21,7,45,667.5,103.5,3.35,21.3,438.0,818.75,637.92
2018,7,21,8,0,694.0,109.0,3.4,22.0,486.0,858.85,662.44
2018,7,21,8,15,714.5,112.5,3.45,22.7,531.5,888.24,679.06
2018,7,21,8,30,735.0,116.0,3.5,23.4,577.0,909.06,689.67
2018,7,21,8,45,751.0,119.5,3.55,24.1,620.0,928.95,699.66
2018,7,21,9,0,767.0,123.0,3.6,24.8,663.0,945.81,707.59
2018,7,21,9,15,765.5,132.5,3.7,25.4,697.5,948.51,706.64
2018,7,21,9,30,764.0,142.0,3.8,26.0,732.0,947.8,703.66
2018,7,21,9,45,725.5,168.5,3.9,26.6,748.5,932.69,691.18
2018,7,21,10,0,687.0,195.0,4.0,27.2,765.0,907.39,672.08
2018,7,21,10,15,570.5,268.5,4.1,27.6,753.0,848.92,628.66
2018,7,21,10,30,454.0,342.0,4.2,28.0,741.0,787.28,581.87
2018,7,21,10,45,573.0,282.5,4.3,28.45,798.5,822.06,607.71
2018,7,21,11,0,692.0,223.0,4.4,28.9,856.0,848.71,626.96
2018,7,21,11,15,754.5,189.5,4.5,29.2,890.0,835.17,617.41
2018,7,21,11,30,817.0,156.0,4.6,29.5,924.0,824.48,609.52
2018,7,21,11,45,812.0,160.5,4.7,29.8,928.5,788.5,584.48
2018,7,21,12,0,807.0,165.0,4.8,30.1,933.0,750.54,556.68
2018,7,21,12,15,814.0,160.5,4.9,30.2,935.0,711.91,528.65
2018,7,21,12,30,821.0,156.0,5.0,30.3,937.0,671.2,498.48
2018,7,21,12,45,836.0,145.0,5.1,30.4,935.0,625.55,464.24
2018,7,21,13,0,851.0,134.0,5.2,30.5,933.0,582.57,430.78
2018,7,21,13,15,848.5,133.0,5.25,30.4,918.5,535.13,393.21
2018,7,21,13,30,846.0,132.0,5.3,30.3,904.0,486.87,354.0
2018,7,21,13,45,841.5,130.0,5.4,30.2,882.5,436.49,312.28
2018,7,21,14,0,837.0,128.0,5.5,30.1,861.0,385.86,269.42
2018,7,21,14,15,831.0,126.0,5.5,29.85,833.5,334.7,225.69
2018,7,21,14,30,825.0,124.0,5.5,29.6,806.0,283.8,182.34
2018,7,21,14,45,817.0,121.5,5.55,29.35,773.0,232.66,140.53
2018,7,21,15,0,809.0,119.0,5.6,29.1,740.0,172.91,96.18
2018,7,21,15,15,797.0,116.0,5.6,29.1,701.0,122.27,67.16
2018,7,21,15,30,785.0,113.0,5.6,29.1,662.0,78.19,58.81
2018,7,21,15,45,771.0,109.5,5.65,28.25,619.5,77.54,58.68
2018,7,21,16,0,757.0,106.0,5.7,27.4,577.0,76.78,58.44
2018,7,21,16,15,739.5,101.5,5.7,26.75,531.5,75.16,57.44
2018,7,21,16,30,722.0,97.0,5.7,26.1,486.0,73.4,56.32
2018,7,21,16,45,698.0,92.0,5.7,25.45,438.0,64.92,49.52
2018,7,21,17,0,674.0,87.0,5.7,24.8,390.0,62.67,47.93
2018,7,21,17,15,639.5,82.5,5.55,23.95,341.5,60.53,46.43
2018,7,21,17,30,605.0,78.0,5.4,23.1,293.0,58.33,44.83
2018,7,21,17,45,558.0,71.0,5.3,22.3,245.0,54.05,41.34
2018,7,21,18,0,511.0,64.0,5.2,21.5,197.0,49.65,37.61
2018,7,21,18,15,443.5,56.0,5.05,20.75,153.5,44.18,32.76
2018,7,21,18,30,376.0,48.0,4.9,20.0,110.0,38.63,27.63
2018,7,21,18,45,282.0,37.0,4.75,19.3,74.5,30.24,19.68
2018,7,21,19,0,188.0,26.0,4.6,18.6,39.0,20.24,6.43
2018,7,21,19,15,99.5,14.0,4.5,18.15,20.5,11.95,0.0
2018,7,21,19,30,11.0,2.0,4.4,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,14.65,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.0,3.1,15.25,22.0,86.44,0.0
2018,7,22,5,30,211.0,26.0,3.2,15.7,42.0,220.02,136.56
2018,7,22,5,45,308.0,36.5,3.3,16.15,78.5,321.2,258.33
2018,7,22,6,0,405.0,47.0,3.4,16.6,115.0,421.95,346.57
2018,7,22,6,15,471.0,54.5,3.35,17.15,159.5,499.92,411.48
2018,7,22,6,30,537.0,62.0,3.3,17.7,204.0,580.89,475.49
2018,7,22,6,45,583.5,68.0,3.3,18.3,252.5,644.95,523.54
2018,7,22,7,0,630.0,74.0,3.3,18.9,301.0,709.72,569.97
2018,7,22,7,15,663.5,78.5,3.35,19.55,350.0,760.36,604.31
2018,7,22,7,30,697.0,83.0,3.4,20.2,399.0,804.79,633.11
2018,7,22,7,45,722.0,87.0,3.45,20.85,447.5,844.72,657.97
2018,7,22,8,0,747.0,91.0,3.5,21.5,496.0,882.61,680.89
2018,7,22,8,15,766.5,94.0,3.55,22.15,542.5,911.41,697.11
2018,7,22,8,30,786.0,97.0,3.6,22.8,589.0,937.54,711.38
2018,7,22,8,45,801.0,99.5,3.65,23.45,632.0,955.58,720.06
2018,7,22,9,0,816.0,102.0,3.7,24.1,675.0,958.38,718.53
2018,7,22,9,15,827.0,104.5,3.75,24.6,714.0,966.11,721.01
