Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,70.0,10.0,3.75,12.05,13.5,54.41,0.0
2018,8,1,5,30,140.0,20.0,3.8,12.6,27.0,150.31,0.0
2018,8,1,5,45,242.0,33.0,3.85,13.15,61.5,266.43,206.98
2018,8,1,6,0,344.0,46.0,3.9,13.7,96.0,370.23,306.11
2018,8,1,6,15,417.5,56.5,3.8,14.45,141.0,456.02,379.78
2018,8,1,6,30,491.0,67.0,3.7,15.2,186.0,545.5,452.61
2018,8,1,6,45,544.0,74.0,3.6,15.9,235.0,615.66,506.79
2018,8,1,7,0,597.0,81.0,3.5,16.6,284.0,686.7,558.94
2018,8,1,7,15,636.0,87.0,3.45,17.3,335.0,743.82,598.51
2018,8,1,7,30,675.0,93.0,3.4,18.0,386.0,800.27,636.1
2018,8,1,7,45,705.5,97.0,3.35,18.7,436.5,844.67,663.73
2018,8,1,8,0,736.0,101.0,3.3,19.4,487.0,887.28,689.39
2018,8,1,8,15,759.0,104.5,3.3,20.2,535.5,913.78,703.27
2018,8,1,8,30,782.0,108.0,3.3,21.0,584.0,943.85,719.54
2018,8,1,8,45,800.0,110.5,3.3,21.85,629.0,964.72,729.15
2018,8,1,9,0,818.0,113.0,3.3,22.7,674.0,982.39,736.63
2018,8,1,9,15,830.5,115.5,3.35,23.4,714.5,991.14,738.99
2018,8,1,9,30,843.0,118.0,3.4,24.1,755.0,996.4,739.24
2018,8,1,9,45,852.5,120.5,3.5,24.85,790.0,982.82,727.36
2018,8,1,10,0,862.0,123.0,3.6,25.6,825.0,978.24,721.78
2018,8,1,10,15,872.5,123.5,3.75,26.1,855.5,969.05,714.23
2018,8,1,10,30,883.0,124.0,3.9,26.6,886.0,956.34,704.46
2018,8,1,10,45,892.5,122.5,4.0,27.05,909.5,937.28,690.42
2018,8,1,11,0,902.0,121.0,4.1,27.5,933.0,914.85,674.24
2018,8,1,11,15,907.5,120.0,4.25,27.7,948.5,886.17,654.8
2018,8,1,11,30,913.0,119.0,4.4,27.9,964.0,854.47,633.28
2018,8,1,11,45,917.0,118.0,4.55,28.1,972.5,818.74,608.85
2018,8,1,12,0,921.0,117.0,4.7,28.3,981.0,780.4,582.75
2018,8,1,12,15,921.0,118.0,4.8,28.25,981.5,738.44,552.2
2018,8,1,12,30,921.0,119.0,4.9,28.2,982.0,694.47,519.45
2018,8,1,12,45,919.5,118.5,5.0,28.15,974.0,646.66,483.09
2018,8,1,13,0,918.0,118.0,5.1,28.1,966.0,597.41,444.64
2018,8,1,13,15,915.5,117.0,5.15,27.9,951.0,546.07,403.65
2018,8,1,13,30,913.0,116.0,5.2,27.7,936.0,493.77,360.71
2018,8,1,13,45,909.0,115.0,5.25,27.45,914.0,440.12,315.63
2018,8,1,14,0,905.0,114.0,5.3,27.2,892.0,386.04,269.19
2018,8,1,14,15,899.0,112.0,5.3,26.85,863.0,330.54,221.26
2018,8,1,14,30,893.0,110.0,5.3,26.5,834.0,275.25,174.01
2018,8,1,14,45,885.0,108.0,5.3,26.1,799.0,220.05,129.43
2018,8,1,15,0,877.0,106.0,5.3,25.7,764.0,165.68,91.44
2018,8,1,15,15,865.0,103.5,5.3,25.7,723.0,111.84,65.65
2018,8,1,15,30,853.0,101.0,5.3,25.7,682.0,83.76,64.36
2018,8,1,15,45,838.0,98.0,5.3,24.65,636.5,72.25,55.22
2018,8,1,16,0,823.0,95.0,5.3,23.6,591.0,71.41,54.94
2018,8,1,16,15,802.5,91.5,5.3,22.95,542.0,70.05,54.12
2018,8,1,16,30,782.0,88.0,5.3,22.3,493.0,68.61,53.23
2018,8,1,16,45,754.0,84.0,5.3,21.65,441.5,66.6,51.85
2018,8,1,17,0,726.0,80.0,5.3,21.0,390.0,64.52,50.38
2018,8,1,17,15,685.5,76.0,5.25,20.2,338.0,57.05,44.21
2018,8,1,17,30,645.0,72.0,5.2,19.4,286.0,54.94,42.61
2018,8,1,17,45,587.5,66.0,5.2,18.6,235.5,51.14,39.43
2018,8,1,18,0,530.0,60.0,5.2,17.8,185.0,47.32,36.07
2018,8,1,18,15,445.5,51.5,5.1,17.05,139.0,41.25,30.51
2018,8,1,18,30,361.0,43.0,5.0,16.3,93.0,35.12,24.64
2018,8,1,18,45,241.0,30.0,4.9,15.55,57.5,24.74,13.85
2018,8,1,19,0,121.0,17.0,4.8,14.8,22.0,14.51,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.45,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,2,5,15,49.5,9.0,3.8,11.2,11.5,40.1,0.0
2018,8,2,5,30,99.0,18.0,3.9,11.6,23.0,117.12,0.0
2018,8,2,5,45,186.5,34.0,3.95,12.05,56.0,228.08,175.61
2018,8,2,6,0,274.0,50.0,4.0,12.5,89.0,320.69,265.98
2018,8,2,6,15,347.0,63.5,3.95,13.1,133.5,404.38,339.76
2018,8,2,6,30,420.0,77.0,3.9,13.7,178.0,492.77,413.48
2018,8,2,6,45,477.5,87.0,3.9,14.3,227.5,566.17,471.93
2018,8,2,7,0,535.0,97.0,3.9,14.9,277.0,649.14,535.24
2018,8,2,7,15,579.0,104.0,3.95,15.6,328.5,711.33,580.05
2018,8,2,7,30,623.0,111.0,4.0,16.3,380.0,772.9,622.93
2018,8,2,7,45,659.5,115.0,4.05,17.05,431.0,822.56,655.61
2018,8,2,8,0,696.0,119.0,4.1,17.8,482.0,870.52,686.3
2018,8,2,8,15,722.5,122.5,4.15,18.65,531.5,905.85,707.05
2018,8,2,8,30,749.0,126.0,4.2,19.5,581.0,938.64,725.76
2018,8,2,8,45,772.0,128.0,4.25,20.3,627.5,956.16,733.76
2018,8,2,9,0,795.0,130.0,4.3,21.1,674.0,978.2,745.0
2018,8,2,9,15,810.5,132.0,4.4,21.75,715.0,989.29,749.39
2018,8,2,9,30,826.0,134.0,4.5,22.4,756.0,996.87,751.66
2018,8,2,9,45,839.0,135.0,4.55,23.05,792.5,997.27,748.97
2018,8,2,10,0,852.0,136.0,4.6,23.7,829.0,994.03,744.03
2018,8,2,10,15,862.5,137.0,4.65,24.15,859.5,972.23,727.31
2018,8,2,10,30,873.0,138.0,4.7,24.6,890.0,959.81,717.22
2018,8,2,10,45,882.5,137.0,4.75,25.05,914.0,941.09,702.92
2018,8,2,11,0,892.0,136.0,4.8,25.5,938.0,918.99,686.46
2018,8,2,11,15,897.5,135.5,4.85,25.75,953.5,890.62,666.35
2018,8,2,11,30,903.0,135.0,4.9,26.0,969.0,859.24,644.21
2018,8,2,11,45,907.5,134.0,4.95,26.2,978.0,823.8,619.36
2018,8,2,12,0,912.0,133.0,5.0,26.4,987.0,785.73,592.01
2018,8,2,12,15,916.5,130.5,5.05,26.45,988.5,744.04,560.93
2018,8,2,12,30,921.0,128.0,5.1,26.5,990.0,700.12,527.54
2018,8,2,12,45,926.0,123.5,5.2,26.55,984.0,652.94,491.16
2018,8,2,13,0,931.0,119.0,5.3,26.6,978.0,603.83,452.31
2018,8,2,13,15,930.0,117.5,5.4,26.4,963.5,552.1,410.75
2018,8,2,13,30,929.0,116.0,5.5,26.2,949.0,499.26,367.04
2018,8,2,13,45,927.5,113.0,5.55,26.05,927.0,444.26,320.33
2018,8,2,14,0,926.0,110.0,5.6,25.9,905.0,388.62,272.06
2018,8,2,14,15,922.0,107.5,5.65,25.5,876.0,332.14,222.93
2018,8,2,14,30,918.0,105.0,5.7,25.1,847.0,275.66,174.33
2018,8,2,14,45,913.0,101.5,5.7,24.7,812.5,218.59,127.93
2018,8,2,15,0,908.0,98.0,5.7,24.3,778.0,162.05,88.32
2018,8,2,15,15,897.0,95.5,5.7,24.3,736.0,106.56,62.3
2018,8,2,15,30,886.0,93.0,5.7,24.3,694.0,79.71,61.38
2018,8,2,15,45,874.0,89.5,5.7,22.95,649.0,77.82,60.32
2018,8,2,16,0,862.0,86.0,5.7,21.6,604.0,75.75,59.09
2018,8,2,16,15,845.0,82.5,5.65,20.9,555.0,64.67,49.98
2018,8,2,16,30,828.0,79.0,5.6,20.2,506.0,62.98,48.87
2018,8,2,16,45,802.5,75.5,5.6,19.5,454.0,61.08,47.54
2018,8,2,17,0,777.0,72.0,5.6,18.8,402.0,59.11,46.13
2018,8,2,17,15,737.0,69.0,5.55,18.1,349.0,57.32,44.84
2018,8,2,17,30,697.0,66.0,5.5,17.4,296.0,55.58,43.53
2018,8,2,17,45,639.5,61.0,5.4,16.7,243.5,47.76,36.75
2018,8,2,18,0,582.0,56.0,5.3,16.0,191.0,44.51,33.85
2018,8,2,18,15,492.0,49.0,5.15,15.4,143.5,39.47,29.14
2018,8,2,18,30,402.0,42.0,5.0,14.8,96.0,34.5,24.21
2018,8,2,18,45,268.5,29.5,4.85,14.2,59.0,24.45,13.37
2018,8,2,19,0,135.0,17.0,4.7,13.6,22.0,14.51,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.4,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,10.5,6.0,15.39,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.0,12.0,43.0,0.0
2018,8,3,5,45,74.0,28.5,2.8,11.45,37.5,115.37,85.7
2018,8,3,6,0,114.0,47.0,3.0,11.9,63.0,173.33,142.33
2018,8,3,6,15,153.5,71.0,2.9,12.45,102.0,241.27,202.19
2018,8,3,6,30,193.0,95.0,2.8,13.0,141.0,309.11,260.21
2018,8,3,6,45,226.5,120.0,2.7,13.55,186.5,373.76,313.39
2018,8,3,7,0,260.0,145.0,2.6,14.1,232.0,438.51,364.59
2018,8,3,7,15,292.5,166.0,2.45,14.7,279.5,496.68,408.58
2018,8,3,7,30,325.0,187.0,2.3,15.3,327.0,554.96,450.96
2018,8,3,7,45,353.0,205.0,2.2,15.9,374.0,604.61,485.5
2018,8,3,8,0,381.0,223.0,2.1,16.5,421.0,653.63,518.5
2018,8,3,8,15,405.5,238.5,2.0,17.3,467.5,695.01,544.55
2018,8,3,8,30,430.0,254.0,1.9,18.1,514.0,735.03,568.9
2018,8,3,8,45,451.0,266.5,1.85,18.85,557.5,786.21,600.37
2018,8,3,9,0,472.0,279.0,1.8,19.6,601.0,815.64,616.47
2018,8,3,9,15,526.0,270.5,1.8,20.65,649.5,853.62,639.18
2018,8,3,9,30,580.0,262.0,1.8,21.7,698.0,888.6,659.29
2018,8,3,9,45,643.5,241.0,1.85,22.75,746.0,922.51,679.19
2018,8,3,10,0,707.0,220.0,1.9,23.8,794.0,947.88,692.69
2018,8,3,10,15,717.5,222.5,1.95,24.7,822.5,940.83,684.99
2018,8,3,10,30,728.0,225.0,2.0,25.6,851.0,930.34,675.56
2018,8,3,10,45,736.5,226.0,2.05,26.45,873.0,913.17,662.08
2018,8,3,11,0,745.0,227.0,2.1,27.3,895.0,892.73,646.3
2018,8,3,11,15,750.0,228.5,2.15,28.05,910.5,866.59,626.98
2018,8,3,11,30,755.0,230.0,2.2,28.8,926.0,837.56,605.69
2018,8,3,11,45,758.0,230.0,2.25,29.5,933.5,802.93,580.68
2018,8,3,12,0,761.0,230.0,2.3,30.2,941.0,765.96,553.84
2018,8,3,12,15,751.5,235.5,2.4,30.85,937.5,722.74,522.64
2018,8,3,12,30,742.0,241.0,2.5,31.5,934.0,678.45,490.19
2018,8,3,12,45,728.0,247.5,2.55,32.1,922.5,631.51,455.16
2018,8,3,13,0,714.0,254.0,2.6,32.7,911.0,584.53,419.47
2018,8,3,13,15,705.0,254.5,2.75,32.9,894.5,536.02,382.97
2018,8,3,13,30,696.0,255.0,2.9,33.1,878.0,487.76,345.65
2018,8,3,13,45,683.5,254.5,3.0,33.3,853.5,437.93,306.29
2018,8,3,14,0,671.0,254.0,3.1,33.5,829.0,389.19,267.05
2018,8,3,14,15,657.5,251.0,3.25,33.3,798.5,339.8,227.59
2018,8,3,14,30,644.0,248.0,3.4,33.1,768.0,292.06,189.74
2018,8,3,14,45,627.0,244.0,3.55,32.9,731.5,244.92,154.35
2018,8,3,15,0,610.0,240.0,3.7,32.7,695.0,200.19,125.01
2018,8,3,15,15,594.0,232.0,3.7,32.7,655.0,156.13,104.14
2018,8,3,15,30,578.0,224.0,3.7,32.7,615.0,135.82,104.12
2018,8,3,15,45,556.5,215.0,3.95,31.6,570.5,133.16,102.8
2018,8,3,16,0,535.0,206.0,4.2,30.5,526.0,130.26,101.26
2018,8,3,16,15,512.5,193.5,4.35,29.6,479.0,124.98,97.67
2018,8,3,16,30,490.0,181.0,4.5,28.7,432.0,119.35,93.76
2018,8,3,16,45,463.5,167.0,4.6,27.8,384.5,112.35,88.64
2018,8,3,17,0,437.0,153.0,4.7,26.9,337.0,104.95,83.1
2018,8,3,17,15,401.5,136.5,4.7,25.8,288.5,95.4,75.67
2018,8,3,17,30,366.0,120.0,4.7,24.7,240.0,85.4,67.66
2018,8,3,17,45,322.5,102.5,4.75,23.55,194.5,74.19,58.39
2018,8,3,18,0,279.0,85.0,4.8,22.4,149.0,63.74,49.46
2018,8,3,18,15,222.5,65.0,4.65,21.5,108.0,49.45,36.89
2018,8,3,18,30,166.0,45.0,4.5,20.6,67.0,34.82,23.79
2018,8,3,18,45,106.0,27.5,4.4,19.7,39.5,21.63,10.45
2018,8,3,19,0,46.0,10.0,4.3,18.8,12.0,8.54,0.0
2018,8,3,19,15,23.0,5.0,4.2,18.4,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,13.65,4.0,10.18,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.1,8.0,21.23,0.0
2018,8,4,5,45,50.0,20.5,1.9,14.5,26.5,79.8,56.26
2018,8,4,6,0,78.0,34.0,2.1,14.9,45.0,120.69,96.66
2018,8,4,6,15,107.0,58.0,2.25,15.2,79.5,164.91,136.18
2018,8,4,6,30,136.0,82.0,2.4,15.5,114.0,222.79,185.98
2018,8,4,6,45,163.5,108.5,2.55,15.8,156.5,282.99,236.3
2018,8,4,7,0,191.0,135.0,2.7,16.1,199.0,342.74,284.84
2018,8,4,7,15,216.0,160.5,2.75,16.65,244.0,398.32,328.23
2018,8,4,7,30,241.0,186.0,2.8,17.2,289.0,473.65,385.35
2018,8,4,7,45,263.0,208.0,2.8,17.8,333.5,521.19,419.57
2018,8,4,8,0,285.0,230.0,2.8,18.4,378.0,567.91,452.44
2018,8,4,8,15,306.0,250.5,2.85,19.3,423.0,610.65,481.24
2018,8,4,8,30,327.0,271.0,2.9,20.2,468.0,652.05,508.43
2018,8,4,8,45,346.0,287.5,2.95,21.1,510.5,685.07,529.12
2018,8,4,9,0,365.0,304.0,3.0,22.0,553.0,716.35,548.27
2018,8,4,9,15,463.0,280.5,3.1,23.4,615.5,800.62,605.43
2018,8,4,9,30,561.0,257.0,3.2,24.8,678.0,863.98,646.48
2018,8,4,9,45,684.0,206.5,3.3,26.2,743.5,927.45,686.63
2018,8,4,10,0,807.0,156.0,3.4,27.6,809.0,970.01,709.98
2018,8,4,10,15,817.5,157.0,3.5,28.55,839.0,961.09,700.74
2018,8,4,10,30,828.0,158.0,3.6,29.5,869.0,948.61,689.74
2018,8,4,10,45,837.0,158.5,3.7,30.45,893.0,930.74,675.35
2018,8,4,11,0,846.0,159.0,3.8,31.4,917.0,909.43,658.86
2018,8,4,11,15,855.0,158.5,3.95,31.75,935.0,883.81,641.47
2018,8,4,11,30,864.0,158.0,4.1,32.1,953.0,854.94,621.91
2018,8,4,11,45,872.5,155.0,4.25,32.45,963.5,811.75,592.65
2018,8,4,12,0,881.0,152.0,4.4,32.8,974.0,775.82,566.94
2018,8,4,12,15,878.0,154.5,4.55,32.7,973.5,733.52,536.91
2018,8,4,12,30,875.0,157.0,4.7,32.6,973.0,689.53,505.07
2018,8,4,12,45,903.0,138.5,4.9,32.55,974.5,647.5,474.22
2018,8,4,13,0,931.0,120.0,5.1,32.5,976.0,601.51,439.25
2018,8,4,13,15,921.0,124.0,5.2,32.35,958.5,549.07,398.11
2018,8,4,13,30,911.0,128.0,5.3,32.2,941.0,496.24,355.51
2018,8,4,13,45,912.0,123.5,5.45,32.05,920.0,441.83,310.57
2018,8,4,14,0,913.0,119.0,5.6,31.9,899.0,386.56,263.87
2018,8,4,14,15,905.0,117.5,5.7,31.6,868.5,330.08,216.08
2018,8,4,14,30,897.0,116.0,5.8,31.3,838.0,274.02,169.29
2018,8,4,14,45,887.5,114.0,5.85,30.95,802.0,218.06,125.43
2018,8,4,15,0,878.0,112.0,5.9,30.6,766.0,163.1,88.8
2018,8,4,15,15,865.5,110.0,5.9,30.6,724.5,109.19,65.61
2018,8,4,15,30,853.0,108.0,5.9,30.6,683.0,77.62,58.1
2018,8,4,15,45,830.5,107.0,5.95,29.65,635.5,78.2,58.99
2018,8,4,16,0,808.0,106.0,6.0,28.7,588.0,78.83,59.94
2018,8,4,16,15,770.5,107.5,5.9,27.95,535.5,81.06,62.18
2018,8,4,16,30,733.0,109.0,5.8,27.2,483.0,76.15,58.49
2018,8,4,16,45,688.0,107.0,5.75,26.5,429.0,76.13,58.86
2018,8,4,17,0,643.0,105.0,5.7,25.8,375.0,76.25,59.34
2018,8,4,17,15,590.0,99.5,5.55,24.8,321.5,73.77,57.65
2018,8,4,17,30,537.0,94.0,5.4,23.8,268.0,71.31,55.89
2018,8,4,17,45,466.0,85.0,5.2,22.8,216.5,63.16,49.08
2018,8,4,18,0,395.0,76.0,5.0,21.8,165.0,56.93,43.7
2018,8,4,18,15,323.0,61.0,4.9,20.85,121.5,46.21,34.18
2018,8,4,18,30,251.0,46.0,4.8,19.9,78.0,35.23,24.14
2018,8,4,18,45,163.5,29.5,4.65,18.95,47.0,22.81,10.86
2018,8,4,19,0,76.0,13.0,4.5,18.0,16.0,11.1,0.0
2018,8,4,19,15,38.0,6.5,4.5,17.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,5,15,17.0,5.5,3.1,11.65,6.0,4.69,0.0
2018,8,5,5,30,34.0,11.0,3.2,12.0,12.0,32.95,0.0
2018,8,5,5,45,78.0,29.0,3.3,12.3,38.0,121.62,87.62
2018,8,5,6,0,122.0,47.0,3.4,12.6,64.0,180.99,148.03
2018,8,5,6,15,169.5,70.5,3.35,13.2,104.5,254.57,212.92
2018,8,5,6,30,217.0,94.0,3.3,13.8,145.0,328.72,276.34
2018,8,5,6,45,259.5,116.0,3.2,14.4,191.5,397.27,332.86
2018,8,5,7,0,302.0,138.0,3.1,15.0,238.0,466.84,387.97
2018,8,5,7,15,340.0,156.0,3.05,15.6,286.5,527.24,433.93
2018,8,5,7,30,378.0,174.0,3.0,16.2,335.0,588.09,478.66
2018,8,5,7,45,411.0,188.0,2.95,16.8,383.0,638.78,514.29
2018,8,5,8,0,444.0,202.0,2.9,17.4,431.0,710.03,563.54
2018,8,5,8,15,468.0,215.5,2.9,18.2,478.0,750.4,589.01
2018,8,5,8,30,492.0,229.0,2.9,19.0,525.0,788.91,612.8
2018,8,5,8,45,512.0,240.5,2.9,19.75,569.0,819.0,630.32
2018,8,5,9,0,532.0,252.0,2.9,20.5,613.0,846.64,645.93
2018,8,5,9,15,575.0,247.0,2.95,21.3,659.0,876.88,664.23
2018,8,5,9,30,618.0,242.0,3.0,22.1,705.0,909.56,683.76
2018,8,5,9,45,666.5,228.5,3.05,22.95,749.0,931.85,696.29
2018,8,5,10,0,715.0,215.0,3.1,23.8,793.0,949.36,704.76
2018,8,5,10,15,719.5,222.0,3.15,24.45,821.0,940.9,696.52
2018,8,5,10,30,724.0,229.0,3.2,25.1,849.0,929.06,686.41
2018,8,5,10,45,724.5,235.0,3.3,25.75,869.0,909.33,671.08
2018,8,5,11,0,725.0,241.0,3.4,26.4,889.0,886.57,653.7
2018,8,5,11,15,725.0,246.0,3.45,26.9,903.0,859.58,633.55
2018,8,5,11,30,725.0,251.0,3.5,27.4,917.0,829.9,611.49
2018,8,5,11,45,721.5,255.0,3.55,27.95,922.5,794.19,585.05
2018,8,5,12,0,718.0,259.0,3.6,28.5,928.0,756.53,557.03
2018,8,5,12,15,749.0,239.5,3.6,29.0,937.0,722.02,531.39
2018,8,5,12,30,780.0,220.0,3.6,29.5,946.0,683.85,502.61
2018,8,5,12,45,820.0,192.0,3.6,30.0,949.5,640.37,469.54
2018,8,5,13,0,860.0,164.0,3.6,30.5,953.0,594.64,433.81
2018,8,5,13,15,853.5,165.0,3.65,30.65,937.0,543.09,393.32
2018,8,5,13,30,847.0,166.0,3.7,30.8,921.0,491.13,351.49
2018,8,5,13,45,837.5,166.5,3.75,30.95,897.0,437.49,307.48
2018,8,5,14,0,828.0,167.0,3.8,31.1,873.0,384.24,262.98
2018,8,5,14,15,818.5,165.5,3.85,31.0,843.0,330.22,217.9
2018,8,5,14,30,809.0,164.0,3.9,30.9,813.0,277.06,174.17
2018,8,5,14,45,796.5,161.0,4.0,30.75,776.5,223.5,132.93
2018,8,5,15,0,784.0,158.0,4.1,30.6,740.0,171.56,98.84
2018,8,5,15,15,769.0,154.0,4.1,30.6,698.5,110.8,69.38
2018,8,5,15,30,754.0,150.0,4.1,30.6,657.0,93.26,70.78
2018,8,5,15,45,734.0,145.5,4.25,29.9,611.0,92.89,70.91
2018,8,5,16,0,714.0,141.0,4.4,29.2,565.0,92.43,70.96
2018,8,5,16,15,685.5,136.0,4.45,28.55,515.0,91.4,70.55
2018,8,5,16,30,657.0,131.0,4.5,27.9,465.0,90.29,70.07
2018,8,5,16,45,621.0,124.5,4.55,27.25,413.5,87.92,68.53
2018,8,5,17,0,585.0,118.0,4.6,26.6,362.0,85.43,66.86
2018,8,5,17,15,534.5,110.0,4.6,25.6,309.5,79.27,62.11
2018,8,5,17,30,484.0,102.0,4.6,24.6,257.0,74.32,58.26
2018,8,5,17,45,419.0,90.0,4.55,23.55,207.0,66.33,51.64
2018,8,5,18,0,354.0,78.0,4.5,22.5,157.0,58.14,44.59
2018,8,5,18,15,276.5,61.0,4.5,21.5,113.0,46.01,33.87
2018,8,5,18,30,199.0,44.0,4.5,20.5,69.0,33.57,22.6
2018,8,5,18,45,120.0,27.0,4.45,19.5,40.0,20.82,8.79
2018,8,5,19,0,41.0,10.0,4.4,18.5,11.0,8.54,0.0
2018,8,5,19,15,20.5,5.0,4.4,17.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,11.55,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,11.8,7.0,18.27,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.05,24.5,73.61,50.06
2018,8,6,6,0,72.0,32.0,2.2,12.3,42.0,113.14,90.91
2018,8,6,6,15,101.5,55.5,2.2,12.55,75.5,157.08,130.68
2018,8,6,6,30,131.0,79.0,2.2,12.8,109.0,214.54,180.71
2018,8,6,6,45,159.0,105.0,2.15,13.1,150.5,274.39,231.18
2018,8,6,7,0,187.0,131.0,2.1,13.4,192.0,333.84,279.74
2018,8,6,7,15,212.5,157.0,2.1,13.95,238.0,390.63,324.34
2018,8,6,7,30,238.0,183.0,2.1,14.5,284.0,467.11,382.52
2018,8,6,7,45,260.5,206.5,2.05,15.1,330.0,517.08,418.46
2018,8,6,8,0,283.0,230.0,2.0,15.7,376.0,566.12,452.8
2018,8,6,8,15,303.0,251.0,2.0,16.6,421.0,608.37,480.9
2018,8,6,8,30,323.0,272.0,2.0,17.5,466.0,649.23,507.35
2018,8,6,8,45,339.5,290.5,2.0,18.4,508.0,681.95,527.35
2018,8,6,9,0,356.0,309.0,2.0,19.3,550.0,712.83,545.75
2018,8,6,9,15,373.0,323.0,2.05,20.5,589.0,737.08,559.04
2018,8,6,9,30,390.0,337.0,2.1,21.7,628.0,759.22,570.74
2018,8,6,9,45,406.0,347.5,2.1,22.85,663.0,774.27,577.26
2018,8,6,10,0,422.0,358.0,2.1,24.0,698.0,786.93,582.15
2018,8,6,10,15,431.0,367.5,2.15,25.0,725.5,803.39,589.87
2018,8,6,10,30,440.0,377.0,2.2,26.0,753.0,802.14,586.0
2018,8,6,10,45,447.0,383.5,2.3,27.0,774.0,793.59,577.87
2018,8,6,11,0,454.0,390.0,2.4,28.0,795.0,782.44,568.07
2018,8,6,11,15,460.5,393.5,2.5,28.85,810.0,765.7,554.94
2018,8,6,11,30,467.0,397.0,2.6,29.7,825.0,746.59,540.2
2018,8,6,11,45,471.5,398.0,2.7,30.55,833.0,721.63,521.46
2018,8,6,12,0,476.0,399.0,2.8,31.4,841.0,694.8,501.34
2018,8,6,12,15,547.0,355.0,2.9,32.1,863.0,676.81,488.5
2018,8,6,12,30,618.0,311.0,3.0,32.8,885.0,649.36,468.55
2018,8,6,12,45,710.5,252.0,3.15,33.55,906.5,620.92,447.29
2018,8,6,13,0,803.0,193.0,3.3,34.3,928.0,584.05,418.88
2018,8,6,13,15,796.5,193.5,3.4,34.45,912.0,534.5,380.78
2018,8,6,13,30,790.0,194.0,3.5,34.6,896.0,484.7,341.54
2018,8,6,13,45,780.0,193.5,3.65,34.75,872.0,432.85,300.01
2018,8,6,14,0,770.0,193.0,3.8,34.9,848.0,375.97,254.14
2018,8,6,14,15,760.0,190.5,3.85,34.7,818.5,322.91,210.95
2018,8,6,14,30,750.0,188.0,3.9,34.5,789.0,270.86,169.15
2018,8,6,14,45,735.5,185.0,4.0,34.3,752.5,219.03,130.17
2018,8,6,15,0,721.0,182.0,4.1,34.1,716.0,169.11,98.17
2018,8,6,15,15,705.0,177.5,4.1,34.1,675.0,120.32,77.65
2018,8,6,15,30,689.0,173.0,4.1,34.1,634.0,106.28,80.14
2018,8,6,15,45,665.0,168.0,4.2,33.3,588.0,106.15,80.55
2018,8,6,16,0,641.0,163.0,4.3,32.5,542.0,105.95,80.92
2018,8,6,16,15,601.5,160.0,4.3,31.7,491.5,106.85,82.19
2018,8,6,16,30,562.0,157.0,4.3,30.9,441.0,105.86,81.94
2018,8,6,16,45,516.0,149.5,4.3,30.1,388.5,102.23,79.52
2018,8,6,17,0,470.0,142.0,4.3,29.3,336.0,98.47,76.94
2018,8,6,17,15,414.5,130.0,4.25,28.1,284.0,91.46,71.68
2018,8,6,17,30,359.0,118.0,4.2,26.9,232.0,84.21,66.05
2018,8,6,17,45,293.5,100.5,4.2,25.65,182.5,74.37,58.0
2018,8,6,18,0,228.0,83.0,4.2,24.4,133.0,61.98,47.47
2018,8,6,18,15,173.5,60.0,4.25,23.35,92.5,45.69,33.28
2018,8,6,18,30,119.0,37.0,4.3,22.3,52.0,28.9,18.44
2018,8,6,18,45,70.5,21.5,4.3,21.2,29.5,17.08,5.49
2018,8,6,19,0,22.0,6.0,4.3,20.1,7.0,5.12,0.0
2018,8,6,19,15,11.0,3.0,4.35,19.55,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,11.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,12.0,9.0,26.19,0.0
2018,8,7,5,45,67.5,23.0,3.1,12.3,30.5,99.08,67.53
2018,8,7,6,0,107.0,38.0,3.2,12.6,52.0,152.58,124.0
2018,8,7,6,15,148.0,61.5,3.15,13.0,90.0,222.03,185.54
2018,8,7,6,30,189.0,85.0,3.1,13.4,128.0,291.01,245.09
2018,8,7,6,45,226.5,108.0,3.05,13.85,172.5,356.58,299.84
2018,8,7,7,0,264.0,131.0,3.0,14.3,217.0,422.6,353.01
2018,8,7,7,15,297.0,152.0,2.95,15.05,264.5,481.91,398.5
2018,8,7,7,30,330.0,173.0,2.9,15.8,312.0,541.2,442.37
2018,8,7,7,45,358.0,189.5,2.85,16.55,358.0,589.34,476.33
2018,8,7,8,0,386.0,206.0,2.8,17.3,404.0,636.89,508.89
2018,8,7,8,15,412.5,222.5,2.8,18.15,452.5,681.91,538.69
2018,8,7,8,30,439.0,239.0,2.8,19.0,501.0,746.3,581.18
2018,8,7,8,45,460.5,250.5,2.85,19.8,544.5,777.51,599.88
2018,8,7,9,0,482.0,262.0,2.9,20.6,588.0,806.43,616.96
2018,8,7,9,15,493.0,275.0,2.95,21.3,625.5,823.86,625.89
2018,8,7,9,30,504.0,288.0,3.0,22.0,663.0,838.56,632.99
2018,8,7,9,45,511.0,299.5,3.1,22.7,695.5,844.93,634.69
2018,8,7,10,0,518.0,311.0,3.2,23.4,728.0,848.44,634.57
2018,8,7,10,15,527.5,318.5,3.3,23.95,756.0,847.51,632.0
2018,8,7,10,30,537.0,326.0,3.4,24.5,784.0,843.65,627.52
2018,8,7,10,45,543.0,332.0,3.5,25.05,805.5,832.24,617.94
2018,8,7,11,0,549.0,338.0,3.6,25.6,827.0,818.08,606.54
2018,8,7,11,15,555.5,340.0,3.75,25.8,842.0,798.05,592.25
2018,8,7,11,30,562.0,342.0,3.9,26.0,857.0,775.5,576.08
2018,8,7,11,45,566.5,342.5,4.05,26.25,865.0,747.73,555.98
2018,8,7,12,0,571.0,343.0,4.2,26.5,873.0,717.91,534.16
2018,8,7,12,15,588.5,332.0,4.3,26.5,878.0,685.95,511.14
2018,8,7,12,30,606.0,321.0,4.4,26.5,883.0,651.62,485.87
2018,8,7,12,45,627.0,306.0,4.5,26.55,883.0,610.67,455.26
2018,8,7,13,0,648.0,291.0,4.6,26.6,883.0,570.76,424.51
2018,8,7,13,15,648.5,285.0,4.65,26.45,869.0,524.85,388.57
2018,8,7,13,30,649.0,279.0,4.7,26.3,855.0,478.53,351.37
2018,8,7,13,45,648.5,272.0,4.75,26.2,835.0,430.88,312.21
2018,8,7,14,0,648.0,265.0,4.8,26.1,815.0,383.22,272.28
2018,8,7,14,15,644.0,257.0,4.8,25.75,787.5,334.09,231.25
2018,8,7,14,30,640.0,249.0,4.8,25.4,760.0,285.63,191.31
2018,8,7,14,45,634.5,239.5,4.85,25.1,727.0,236.77,153.35
2018,8,7,15,0,629.0,230.0,4.9,24.8,694.0,189.04,121.4
2018,8,7,15,15,612.5,222.5,4.9,24.8,653.5,143.48,101.43
2018,8,7,15,30,596.0,215.0,4.9,24.8,613.0,131.86,104.49
2018,8,7,15,45,583.0,203.5,4.85,23.75,570.0,127.7,101.78
2018,8,7,16,0,570.0,192.0,4.8,22.7,527.0,123.21,98.76
2018,8,7,16,15,555.0,178.5,4.75,22.05,481.5,117.13,94.22
2018,8,7,16,30,540.0,165.0,4.7,21.4,436.0,110.64,89.29
2018,8,7,16,45,514.5,151.5,4.65,20.8,387.5,103.6,83.8
2018,8,7,17,0,489.0,138.0,4.6,20.2,339.0,96.18,77.91
2018,8,7,17,15,451.0,124.5,4.55,19.35,290.0,88.25,71.53
2018,8,7,17,30,413.0,111.0,4.5,18.5,241.0,79.98,64.67
2018,8,7,17,45,364.5,95.0,4.4,17.65,194.5,69.53,55.7
2018,8,7,18,0,316.0,79.0,4.3,16.8,148.0,58.71,46.11
2018,8,7,18,15,251.5,61.0,4.2,16.25,106.5,45.96,34.52
2018,8,7,18,30,187.0,43.0,4.1,15.7,65.0,32.83,22.29
2018,8,7,18,45,116.0,26.0,4.0,15.1,37.5,20.09,6.78
2018,8,7,19,0,45.0,9.0,3.9,14.5,10.0,7.68,0.0
2018,8,7,19,15,22.5,4.5,3.9,14.25,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,8,5,15,35.5,6.5,2.55,11.35,7.5,0.0,0.0
2018,8,8,5,30,71.0,13.0,2.7,11.9,15.0,60.13,0.0
2018,8,8,5,45,156.5,29.5,2.85,12.4,46.0,196.38,134.38
2018,8,8,6,0,242.0,46.0,3.0,12.9,77.0,291.38,238.28
2018,8,8,6,15,318.5,61.0,2.9,13.65,121.0,378.25,315.06
2018,8,8,6,30,395.0,76.0,2.8,14.4,165.0,470.18,391.7
2018,8,8,6,45,455.5,86.5,2.65,15.1,214.5,545.66,451.07
2018,8,8,7,0,516.0,97.0,2.5,15.8,264.0,623.49,509.1
2018,8,8,7,15,561.0,105.0,2.5,16.65,315.5,693.48,558.75
2018,8,8,7,30,606.0,113.0,2.5,17.5,367.0,756.78,601.46
2018,8,8,7,45,642.5,119.0,2.45,18.35,419.0,808.55,634.02
2018,8,8,8,0,679.0,125.0,2.4,19.2,471.0,858.62,664.34
2018,8,8,8,15,705.5,129.0,2.35,20.1,520.0,894.28,683.7
2018,8,8,8,30,732.0,133.0,2.3,21.0,569.0,927.35,700.94
2018,8,8,8,45,754.0,136.5,2.2,21.9,616.0,952.43,711.98
2018,8,8,9,0,776.0,140.0,2.1,22.8,663.0,974.38,720.77
2018,8,8,9,15,759.0,159.0,2.15,23.55,696.0,971.95,715.71
2018,8,8,9,30,742.0,178.0,2.2,24.3,729.0,965.5,708.46
2018,8,8,9,45,712.5,204.5,2.2,25.05,754.0,950.8,695.54
2018,8,8,10,0,683.0,231.0,2.2,25.8,779.0,932.21,680.32
2018,8,8,10,15,697.5,232.5,2.25,26.55,809.5,928.04,675.21
2018,8,8,10,30,712.0,234.0,2.3,27.3,840.0,920.3,667.7
2018,8,8,10,45,725.5,232.5,2.35,28.0,864.0,905.23,655.7
2018,8,8,11,0,739.0,231.0,2.4,28.7,888.0,886.7,641.5
2018,8,8,11,15,749.0,230.0,2.5,29.25,905.0,862.28,624.13
2018,8,8,11,30,759.0,229.0,2.6,29.8,922.0,834.72,604.52
2018,8,8,11,45,767.5,226.0,2.75,30.35,931.5,801.27,581.07
2018,8,8,12,0,776.0,223.0,2.9,30.9,941.0,765.14,555.4
2018,8,8,12,15,770.0,226.5,3.0,31.2,939.0,721.99,524.52
2018,8,8,12,30,764.0,230.0,3.1,31.5,937.0,677.51,492.13
2018,8,8,12,45,754.0,234.0,3.2,31.8,926.5,630.03,456.92
2018,8,8,13,0,744.0,238.0,3.3,32.1,916.0,582.15,420.62
2018,8,8,13,15,743.0,233.5,3.4,32.15,901.0,532.41,382.57
2018,8,8,13,30,742.0,229.0,3.5,32.2,886.0,482.15,343.05
2018,8,8,13,45,740.0,223.5,3.6,32.25,864.5,430.49,301.5
2018,8,8,14,0,738.0,218.0,3.7,32.3,843.0,378.79,259.08
2018,8,8,14,15,732.0,212.5,3.8,32.15,814.0,326.14,215.94
2018,8,8,14,30,726.0,207.0,3.9,32.0,785.0,274.21,174.02
2018,8,8,14,45,718.0,200.5,4.0,31.85,750.5,222.23,134.73
2018,8,8,15,0,710.0,194.0,4.1,31.7,716.0,171.54,102.3
2018,8,8,15,15,694.0,188.0,4.1,31.7,674.5,122.34,82.73
2018,8,8,15,30,678.0,182.0,4.1,31.7,633.0,112.24,85.79
2018,8,8,15,45,662.0,174.0,4.25,30.75,588.5,110.51,84.99
2018,8,8,16,0,646.0,166.0,4.4,29.8,544.0,108.55,84.0
2018,8,8,16,15,625.0,156.5,4.45,28.9,496.5,105.21,81.86
2018,8,8,16,30,604.0,147.0,4.5,28.0,449.0,101.59,79.45
2018,8,8,16,45,574.0,136.5,4.55,27.1,398.5,94.89,74.44
2018,8,8,17,0,544.0,126.0,4.6,26.2,348.0,89.05,70.06
2018,8,8,17,15,502.5,114.5,4.55,25.05,297.5,82.15,64.73
2018,8,8,17,30,461.0,103.0,4.5,23.9,247.0,74.98,59.0
2018,8,8,17,45,407.0,89.0,4.4,22.75,198.5,65.7,51.24
2018,8,8,18,0,353.0,75.0,4.3,21.6,150.0,56.11,42.94
2018,8,8,18,15,282.0,58.0,4.2,20.6,107.5,43.94,32.11
2018,8,8,18,30,211.0,41.0,4.1,19.6,65.0,31.44,20.62
2018,8,8,18,45,130.5,25.0,4.0,18.65,37.5,19.37,4.94
2018,8,8,19,0,50.0,9.0,3.9,17.7,10.0,7.68,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.4,10.95,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.6,11.4,12.0,45.79,0.0
2018,8,9,5,45,132.5,27.0,2.8,11.9,41.0,172.78,113.79
2018,8,9,6,0,211.0,44.0,3.0,12.4,70.0,264.46,216.09
2018,8,9,6,15,279.0,61.0,2.9,13.1,113.0,346.47,289.15
2018,8,9,6,30,347.0,78.0,2.8,13.8,156.0,432.59,361.95
2018,8,9,6,45,401.0,92.5,2.7,14.5,204.5,506.29,421.35
2018,8,9,7,0,455.0,107.0,2.6,15.2,253.0,581.84,478.85
2018,8,9,7,15,498.0,117.5,2.5,16.25,303.5,643.09,522.05
2018,8,9,7,30,541.0,128.0,2.4,17.3,354.0,704.51,563.42
2018,8,9,7,45,575.0,137.5,2.35,18.3,405.0,755.54,595.89
2018,8,9,8,0,609.0,147.0,2.3,19.3,456.0,814.34,632.77
2018,8,9,8,15,636.5,153.5,2.25,20.25,505.0,853.44,654.77
2018,8,9,8,30,664.0,160.0,2.2,21.2,554.0,890.0,674.62
2018,8,9,8,45,686.5,165.0,2.15,22.2,600.0,917.07,687.5
2018,8,9,9,0,709.0,170.0,2.1,23.2,646.0,941.04,698.18
2018,8,9,9,15,717.5,178.0,2.05,24.2,685.0,951.01,699.57
2018,8,9,9,30,726.0,186.0,2.0,25.2,724.0,957.58,698.95
2018,8,9,9,45,729.0,195.0,1.95,26.25,757.0,956.32,693.3
2018,8,9,10,0,732.0,204.0,1.9,27.3,790.0,951.61,685.69
2018,8,9,10,15,744.0,206.0,1.9,28.25,820.0,944.89,677.87
2018,8,9,10,30,756.0,208.0,1.9,29.2,850.0,934.63,668.0
2018,8,9,10,45,766.5,208.0,1.9,30.1,873.5,917.49,654.11
2018,8,9,11,0,777.0,208.0,1.9,31.0,897.0,896.96,638.29
2018,8,9,11,15,785.0,207.5,1.95,31.95,913.5,870.52,618.92
2018,8,9,11,30,793.0,207.0,2.0,32.9,930.0,834.95,593.54
2018,8,9,11,45,799.5,205.0,2.05,33.8,939.0,801.07,569.03
2018,8,9,12,0,806.0,203.0,2.1,34.7,948.0,764.59,542.49
2018,8,9,12,15,797.5,208.5,2.25,35.05,945.0,721.44,512.75
2018,8,9,12,30,789.0,214.0,2.4,35.4,942.0,679.16,482.79
2018,8,9,12,45,775.0,220.5,2.55,35.75,930.5,630.44,447.73
2018,8,9,13,0,761.0,227.0,2.7,36.1,919.0,581.51,411.64
2018,8,9,13,15,759.5,224.0,2.9,36.1,904.5,531.86,374.78
2018,8,9,13,30,758.0,221.0,3.1,36.1,890.0,481.66,336.29
2018,8,9,13,45,755.5,215.5,3.25,36.1,868.0,429.0,294.84
2018,8,9,14,0,753.0,210.0,3.4,36.1,846.0,376.32,252.47
2018,8,9,14,15,746.5,205.5,3.55,35.8,817.0,323.4,209.93
2018,8,9,14,30,740.0,201.0,3.7,35.5,788.0,271.2,168.6
2018,8,9,14,45,730.5,195.0,3.8,35.25,752.5,218.53,129.64
2018,8,9,15,0,721.0,189.0,3.9,35.0,717.0,167.3,97.84
2018,8,9,15,15,704.5,184.0,3.9,35.0,675.5,118.08,79.6
2018,8,9,15,30,688.0,179.0,3.9,35.0,634.0,110.79,83.45
2018,8,9,15,45,670.5,171.0,4.05,34.0,588.5,108.93,82.58
2018,8,9,16,0,653.0,163.0,4.2,33.0,543.0,106.86,81.52
2018,8,9,16,15,630.0,154.5,4.15,32.2,495.0,104.11,79.84
2018,8,9,16,30,607.0,146.0,4.1,31.4,447.0,101.13,77.95
2018,8,9,16,45,575.5,136.0,4.1,30.6,396.5,94.68,73.18
2018,8,9,17,0,544.0,126.0,4.1,29.8,346.0,89.14,69.08
2018,8,9,17,15,502.0,114.0,3.95,28.6,295.0,81.88,63.54
2018,8,9,17,30,460.0,102.0,3.8,27.4,244.0,74.35,57.6
2018,8,9,17,45,405.5,87.5,3.65,26.25,195.5,64.68,49.61
2018,8,9,18,0,351.0,73.0,3.5,25.1,147.0,54.7,41.07
2018,8,9,18,15,279.0,56.5,3.5,24.1,105.0,42.86,30.65
2018,8,9,18,30,207.0,40.0,3.5,23.1,63.0,30.7,19.55
2018,8,9,18,45,126.5,24.0,3.5,22.1,36.0,18.61,2.84
2018,8,9,19,0,46.0,8.0,3.5,21.1,9.0,6.83,0.0
2018,8,9,19,15,23.0,4.0,3.55,20.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.25,12.25,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.3,12.7,16.0,81.39,0.0
2018,8,10,5,45,215.5,26.5,3.4,13.15,48.0,231.13,146.66
2018,8,10,6,0,329.0,40.0,3.5,13.6,80.0,349.83,284.8
2018,8,10,6,15,411.5,51.0,3.4,14.45,125.5,442.22,365.92
2018,8,10,6,30,494.0,62.0,3.3,15.3,171.0,539.19,445.46
2018,8,10,6,45,551.5,70.0,3.25,16.15,221.5,614.34,503.97
2018,8,10,7,0,609.0,78.0,3.2,17.0,272.0,690.66,560.21
2018,8,10,7,15,645.5,84.5,3.15,18.15,323.0,746.22,597.58
2018,8,10,7,30,682.0,91.0,3.1,19.3,374.0,800.91,632.62
2018,8,10,7,45,707.0,98.0,3.05,20.4,424.5,843.85,657.96
2018,8,10,8,0,732.0,105.0,3.0,21.5,475.0,884.72,681.04
2018,8,10,8,15,752.0,109.5,3.0,22.45,523.0,914.99,696.9
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,936.07,706.31
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,955.48,714.7
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,971.57,720.87
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,978.39,720.82
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,981.63,718.65
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,976.94,712.02
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,968.69,703.32
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,957.98,694.29
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,943.73,683.1
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,923.7,668.13
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,900.34,651.11
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,871.6,631.39
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,839.88,609.71
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,802.94,583.76
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,763.54,555.16
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,720.21,523.9
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,675.06,490.7
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,626.86,454.46
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,577.5,416.52
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,525.74,376.38
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,473.31,334.57
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,419.68,290.76
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,365.89,246.05
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,310.69,200.41
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,256.07,156.12
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,201.61,115.21
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,148.36,82.4
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,96.98,72.94
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,91.77,68.97
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,82.06,61.56
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,80.81,60.98
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,78.69,59.65
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,76.39,58.17
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,73.46,56.14
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,70.37,53.93
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,65.84,50.5
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,61.15,46.79
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,55.34,41.97
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,49.38,36.78
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,38.06,26.73
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,28.65,17.84
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,17.53,0.44
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,6.83,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
