Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,15.68,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,70.28,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,145.08,109.77
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,155.59,127.73
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,185.53,155.37
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,132.81,109.94
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,68.02,52.57
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,80.49,63.03
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,92.89,73.15
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,121.15,96.51
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,149.27,119.28
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,191.47,153.37
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,252.75,201.84
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,277.51,220.19
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,301.68,237.88
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,348.4,273.35
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,393.76,307.01
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,471.72,364.97
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,526.81,404.76
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,564.71,431.96
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,615.57,467.91
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,681.71,516.8
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,753.38,567.85
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,771.65,580.57
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,782.66,588.17
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,756.38,568.58
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,726.48,546.25
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,683.45,513.96
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,639.46,480.4
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,592.16,443.8
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,545.05,406.55
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,497.01,368.06
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,448.52,328.18
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,397.53,285.5
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,346.65,242.38
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,296.13,200.25
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,246.79,160.82
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,196.91,125.6
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,148.86,101.02
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,126.4,100.68
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,125.13,99.93
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,121.48,97.59
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,117.59,95.03
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,112.44,91.23
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,107.0,87.14
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,99.86,81.52
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,92.4,75.5
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,82.71,67.35
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,74.1,59.92
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,60.4,47.72
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,46.38,34.96
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,32.04,21.52
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,17.39,3.01
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,9.82,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.56,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,65.59,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,166.66,124.84
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,240.59,197.3
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,316.39,263.38
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,284.68,237.26
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,229.73,190.71
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,261.5,216.55
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,292.84,240.99
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,353.11,288.43
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,413.07,334.12
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,543.09,433.48
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,675.14,529.17
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,785.82,607.04
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,904.46,685.11
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,923.74,694.11
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,939.41,701.76
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,945.91,703.42
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,941.3,697.94
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,933.16,690.88
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,921.33,681.5
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,902.6,668.18
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,880.35,652.56
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,851.86,632.63
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,820.25,610.33
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,782.74,582.97
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,742.57,553.28
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,697.84,519.76
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,651.45,484.34
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,601.97,445.93
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,551.61,405.88
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,499.3,363.86
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,446.25,320.04
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,391.28,273.65
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,336.21,226.61
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,280.59,179.94
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,225.6,136.07
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,170.52,98.09
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,116.79,73.06
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,94.64,73.22
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,85.24,65.65
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,83.7,64.87
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,82.01,63.96
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,79.09,61.93
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,75.97,59.7
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,72.53,57.16
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,68.94,54.41
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,63.49,49.97
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,57.84,45.18
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,50.19,38.4
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,42.32,31.15
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,29.05,18.71
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,17.92,0.89
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,9.82,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.41,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,80.81,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,208.57,154.93
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,282.85,232.66
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,362.22,302.68
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,290.64,244.37
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,214.21,179.12
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,244.47,203.37
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,272.53,224.84
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,347.96,286.07
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,424.05,345.8
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,567.43,457.34
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,714.89,566.38
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,818.06,638.62
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,912.34,700.95
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,934.63,712.8
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,953.3,722.79
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,943.22,713.81
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,929.49,702.73
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,920.77,695.24
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,908.51,685.41
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,890.45,671.75
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,868.99,655.63
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,840.66,634.75
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,809.41,611.61
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,772.23,584.02
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,732.74,554.33
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,687.79,520.24
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,641.62,484.61
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,593.32,446.81
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,544.76,408.05
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,493.76,366.72
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,442.46,324.04
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,390.22,279.69
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,338.34,235.18
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,285.26,190.56
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,233.34,149.08
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,181.88,113.45
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,132.24,90.06
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,114.88,91.41
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,114.38,91.25
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,112.01,89.88
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,109.43,88.33
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,103.11,83.48
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,97.66,79.31
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,91.83,74.72
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,85.76,69.81
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,76.9,62.34
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,67.74,54.36
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,55.64,43.52
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,43.16,32.08
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,29.51,19.04
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,15.51,0.0
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,37.32,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,96.87,68.35
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,131.33,106.62
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,195.81,163.34
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,173.01,144.4
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,147.68,122.2
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,147.05,120.51
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,130.83,105.51
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,156.05,126.14
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,181.12,146.2
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,241.66,194.78
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,284.42,227.99
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,335.39,267.39
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,385.41,305.07
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,497.82,390.69
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,607.47,470.64
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,743.18,568.92
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,860.26,650.07
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,877.96,660.27
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,890.54,667.76
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,873.95,654.61
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,853.96,639.32
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,826.99,619.46
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,797.07,597.37
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,761.94,571.37
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,724.35,543.21
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,679.96,510.05
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,634.52,475.44
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,586.47,438.06
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,538.46,399.87
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,489.02,360.05
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,439.31,318.99
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,387.81,275.8
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,336.66,232.47
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,285.07,189.64
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,234.71,150.06
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,184.2,115.9
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,135.56,93.92
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,121.29,95.99
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,120.37,95.51
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,116.67,93.05
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,112.88,90.49
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,107.52,86.54
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,101.89,82.29
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,94.86,76.75
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,87.54,70.82
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,78.08,62.93
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,68.27,54.47
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,55.87,43.44
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,43.08,31.77
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,29.08,18.33
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,14.31,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,80.28,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,211.99,151.9
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,303.92,249.66
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,399.06,332.84
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,428.66,358.9
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,457.65,382.6
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,497.85,413.08
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,536.8,441.14
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,610.63,495.63
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,684.39,547.78
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,768.17,604.78
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,862.04,666.43
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,897.12,685.43
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,929.01,702.43
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,932.08,699.91
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,931.53,695.43
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,922.49,686.04
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,909.93,674.63
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,903.57,667.65
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,893.66,658.27
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,875.75,643.7
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,854.55,627.05
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,827.2,606.97
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,796.95,584.79
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,761.64,558.95
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,723.96,531.12
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,683.37,501.69
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,640.3,469.65
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,593.64,434.04
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,546.45,396.88
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,495.18,356.33
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,443.29,314.06
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,384.04,265.33
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,329.0,219.13
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,272.98,173.25
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,217.8,130.59
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,163.38,94.94
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,110.5,73.43
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,98.77,75.95
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,98.49,75.95
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,96.11,74.57
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,93.52,73.02
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,90.28,70.87
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,86.84,68.5
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,81.92,64.8
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,76.77,60.79
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,67.32,52.97
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,59.88,46.65
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,49.95,37.88
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,39.78,28.61
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,27.02,16.19
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,14.01,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,107.64,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,267.2,187.7
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,373.72,306.91
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,482.55,401.1
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,375.32,315.66
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,221.39,185.61
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,228.0,189.82
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,213.27,175.71
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,372.96,308.74
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,538.73,439.03
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,734.01,585.63
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,920.97,714.49
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,945.29,724.94
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,973.1,738.99
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,981.77,741.21
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,986.71,741.23
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,983.93,736.0
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,966.12,720.99
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,954.04,711.07
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,938.31,698.78
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,917.58,683.25
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,893.27,665.43
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,862.3,643.64
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,828.16,619.7
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,789.41,592.12
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,747.9,560.79
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,700.81,525.19
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,651.93,487.45
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,600.14,446.53
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,547.27,403.72
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,493.28,359.34
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,438.38,312.99
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,381.29,264.08
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,323.91,214.49
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,265.62,165.39
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,207.93,120.11
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,150.58,83.05
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,94.4,62.89
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,74.75,57.05
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,74.25,56.81
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,72.92,56.16
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,71.52,55.45
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,69.58,54.19
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,67.59,52.86
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,58.86,45.65
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,55.7,43.18
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,51.56,39.75
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,47.36,36.1
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,41.29,30.6
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,35.16,24.77
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,25.67,14.82
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,16.22,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,8.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,108.15,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,266.59,180.29
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,372.62,304.04
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,478.75,396.05
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,363.34,304.48
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,201.72,168.03
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,181.11,149.57
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,174.19,141.73
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,280.67,230.8
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,370.47,303.46
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,537.72,435.66
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,710.17,564.41
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,824.97,643.72
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,920.18,706.39
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,921.86,703.67
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,919.91,699.39
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,921.51,698.22
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,912.61,689.98
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,903.93,682.15
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,885.2,667.58
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,866.39,653.42
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,844.13,636.97
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,816.32,616.87
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,785.49,593.67
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,749.75,566.84
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,711.41,537.7
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,667.91,504.33
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,622.47,468.82
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,574.61,430.84
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,525.24,390.67
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,472.86,347.45
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,420.0,302.74
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,365.85,256.29
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,311.87,209.65
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,256.82,163.33
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,202.61,120.92
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,148.8,86.37
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,96.63,75.44
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,83.01,64.31
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,82.7,64.25
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,81.0,63.27
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,79.17,62.17
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,76.08,59.93
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,72.81,57.49
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,68.86,54.44
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,64.76,51.15
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,59.16,46.44
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,53.39,41.39
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,45.19,33.97
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,34.69,24.27
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,23.66,12.72
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,13.66,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,76.16,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,205.47,132.3
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,291.19,237.51
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,375.81,313.09
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,280.05,236.16
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,161.02,135.47
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,101.41,83.23
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,39.69,28.19
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,54.7,40.75
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,69.92,53.27
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,87.18,67.26
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,104.43,81.02
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,119.26,92.67
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,133.98,104.09
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,158.51,123.37
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,182.79,142.19
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,208.6,161.99
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,233.95,181.17
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,261.01,201.64
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,301.75,232.32
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,320.9,246.24
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,338.89,259.24
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,379.82,290.25
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,417.22,318.09
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,576.25,440.81
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,683.64,520.35
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,654.67,497.6
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,625.11,473.85
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,575.43,433.82
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,524.44,391.78
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,471.55,347.33
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,417.67,300.92
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,362.01,252.18
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,305.91,202.84
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,249.21,154.46
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,192.86,110.25
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,136.32,74.73
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,80.72,62.42
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,78.33,60.62
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,67.8,51.93
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,65.96,50.73
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,64.0,49.41
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,61.86,47.87
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,59.63,46.23
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,56.39,43.68
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,53.07,40.98
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,49.1,37.64
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,41.4,30.86
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,35.88,25.8
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,30.33,20.44
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,21.95,10.75
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,13.66,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,121.19,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,288.39,176.3
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,402.17,322.92
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,513.49,418.26
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,590.11,480.76
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,668.62,541.15
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,715.4,574.19
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,760.76,604.53
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,764.34,603.84
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,763.07,599.77
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,745.98,584.25
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,715.63,559.21
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,821.39,631.99
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,907.69,687.54
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,942.88,707.55
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,962.97,717.85
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,960.77,714.05
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,954.84,708.14
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,941.46,697.85
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,924.41,685.3
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,901.42,669.1
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,874.96,650.58
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,843.52,629.14
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,808.93,605.43
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,770.33,578.47
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,728.99,547.34
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,682.68,512.27
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,634.38,474.85
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,583.51,434.6
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,531.33,392.18
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,477.14,347.19
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,421.9,300.16
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,364.5,250.49
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,306.73,200.28
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,248.32,151.1
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,190.24,106.34
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,132.75,71.59
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,78.73,60.36
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,77.01,59.12
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,75.16,57.74
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,64.43,49.13
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,63.04,48.34
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,61.11,47.0
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,59.12,45.6
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,56.59,43.68
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,54.03,41.66
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,45.96,34.73
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,42.26,31.46
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,36.68,26.33
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,31.16,20.95
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,21.98,9.84
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,12.8,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,22.25,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,54.67,27.13
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,118.92,94.21
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,200.69,165.56
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,139.08,115.23
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,97.77,79.68
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,70.87,55.87
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,40.52,28.78
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,48.03,35.0
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,55.55,41.13
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,69.78,52.71
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,84.89,64.85
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,99.28,76.32
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,113.61,87.59
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,134.74,104.18
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,155.71,120.42
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,245.96,191.24
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,323.46,249.95
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,386.39,297.03
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,461.75,352.03
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,451.27,342.94
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,440.59,334.23
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,496.46,376.65
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,553.51,418.41
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,630.08,475.64
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,682.47,513.5
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,660.19,496.24
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,629.95,472.53
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,579.64,432.54
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,527.93,390.41
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,473.59,345.37
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,418.33,298.34
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,361.75,249.33
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,304.88,199.94
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,247.04,151.37
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,189.68,107.54
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,133.1,74.07
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,83.67,64.68
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,72.33,55.41
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,71.36,54.78
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,70.26,54.2
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,69.11,53.58
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,66.69,51.83
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,64.19,49.97
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,56.0,43.16
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,53.09,40.82
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,49.2,37.54
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,45.31,34.09
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,38.73,28.06
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,32.1,21.63
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,21.62,8.4
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,11.1,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
