Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,87.45,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,221.31,114.63
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,324.58,260.92
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,422.74,347.02
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,518.2,425.1
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,616.6,501.16
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,643.91,519.19
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,668.62,534.24
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,754.3,592.58
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,839.13,646.87
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,858.02,652.91
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,873.46,656.98
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,907.82,674.02
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,945.42,692.31
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,943.07,687.31
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,948.33,687.89
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,945.49,684.03
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,939.0,678.03
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,926.09,668.16
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,909.55,656.11
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,887.27,640.3
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,861.56,622.32
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,829.61,601.81
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,794.65,579.1
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,755.83,552.71
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,714.43,522.88
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,669.48,490.43
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,622.28,455.24
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,571.95,416.73
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,519.79,375.43
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,465.57,331.38
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,410.4,285.27
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,353.52,237.0
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,296.36,188.34
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,238.42,140.85
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,180.87,98.18
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,123.4,65.77
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,76.88,57.85
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,75.4,56.81
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,73.8,55.67
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,63.16,47.3
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,61.72,46.54
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,59.41,44.92
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,57.0,43.2
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,54.0,40.93
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,50.94,38.52
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,47.27,35.48
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,40.05,29.19
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,34.45,24.09
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,28.87,18.61
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,20.01,5.71
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,11.1,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,82.87,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,219.58,100.2
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,340.0,272.77
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,453.56,372.11
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,533.25,438.35
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,614.84,502.39
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,676.81,546.84
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,738.27,588.43
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,783.99,616.33
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,827.74,641.56
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,861.79,660.27
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,893.11,676.72
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,913.97,685.97
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,925.34,688.93
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,929.39,689.53
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,929.71,687.81
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,928.88,685.01
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,917.47,675.36
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,907.11,667.42
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,886.68,652.82
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,866.85,638.71
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,843.64,622.34
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,815.17,602.24
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,783.69,579.35
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,746.72,552.39
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,707.28,523.17
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,663.19,490.38
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,617.43,455.54
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,568.41,417.42
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,518.4,377.49
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,465.93,335.07
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,413.02,291.24
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,358.77,245.58
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,304.79,200.09
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,242.66,150.08
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,188.03,109.88
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,133.12,78.65
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,92.56,71.12
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,91.93,70.82
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,91.24,70.46
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,88.8,69.05
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,86.19,67.46
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,81.53,63.98
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,76.58,60.2
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,71.59,56.31
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,66.38,52.1
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,59.16,45.98
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,51.68,39.41
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,39.91,28.84
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,30.18,19.63
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,18.68,2.88
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,7.68,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,67.56,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,187.22,70.64
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,308.18,247.1
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,423.17,348.46
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,511.67,421.67
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,602.43,492.55
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,669.99,541.68
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,737.27,587.99
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,788.53,620.38
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,838.09,650.23
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,872.68,669.88
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,898.69,683.4
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,921.97,694.44
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,941.84,703.11
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,943.6,700.87
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,941.57,696.44
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,930.96,686.03
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,916.72,673.52
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,907.11,664.66
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,893.8,653.49
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,873.32,637.91
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,849.38,620.22
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,819.28,599.37
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,786.15,575.24
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,748.19,547.09
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,707.66,516.74
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,662.23,483.5
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,615.43,448.4
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,564.84,409.57
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,513.92,369.46
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,462.04,327.79
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,409.55,284.57
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,354.99,239.23
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,300.49,193.89
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,244.91,149.63
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,181.93,104.06
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,127.01,74.13
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,90.0,68.28
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,89.55,68.13
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,89.06,67.94
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,86.5,66.42
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,83.75,64.74
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,79.32,61.53
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,74.63,58.03
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,69.9,54.41
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,64.99,50.5
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,58.51,45.08
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,51.84,39.26
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,39.87,28.59
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,30.14,19.3
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,18.29,0.0
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,6.83,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,57.86,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,164.81,45.86
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,282.82,225.89
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,389.82,322.58
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,476.72,395.91
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,565.05,466.77
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,632.64,518.07
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,699.96,566.85
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,751.13,601.61
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,800.6,634.03
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,836.99,655.94
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,870.74,675.57
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,893.88,687.5
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,913.81,697.19
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,914.81,694.31
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,918.94,693.91
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,914.83,688.16
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,907.15,680.24
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,897.23,671.61
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,883.68,660.67
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,862.08,644.1
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,837.16,625.45
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,807.52,604.28
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,774.91,579.98
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,737.64,551.93
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,697.91,521.65
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,654.22,488.57
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,608.37,453.07
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,558.73,413.65
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,507.42,371.86
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,453.79,327.86
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,399.65,282.27
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,344.71,236.02
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,292.62,192.45
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,236.63,146.56
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,179.87,104.71
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,125.3,75.61
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,91.85,71.37
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,84.47,65.44
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,85.83,66.78
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,82.32,64.45
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,78.53,61.84
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,80.58,64.05
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,81.56,65.33
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,72.9,58.21
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,65.56,52.07
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,55.87,43.64
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,47.77,36.37
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,38.64,27.94
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,29.34,18.69
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,17.9,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,6.83,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,68.37,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,186.04,30.43
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,310.87,246.98
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,427.05,351.69
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,513.83,424.93
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,602.88,496.16
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,668.39,545.37
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,733.62,591.97
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,773.7,618.06
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,811.62,641.76
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,853.93,667.5
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,888.17,686.85
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,909.41,696.6
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,927.25,703.98
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,938.23,706.94
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,945.51,707.53
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,933.77,695.72
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,929.36,689.2
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,916.51,678.14
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,900.04,664.9
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,877.43,647.27
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,851.42,627.57
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,819.55,605.31
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,784.66,580.98
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,745.93,551.94
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,704.59,520.38
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,659.1,485.79
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,611.56,448.87
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,560.99,408.87
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,508.93,366.63
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,453.99,321.52
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,398.3,274.69
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,341.68,226.53
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,284.98,178.62
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,227.25,132.47
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,170.26,92.51
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,114.03,65.12
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,73.73,55.04
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,72.78,54.45
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,71.78,53.79
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,70.28,53.04
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,68.73,52.22
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,66.63,50.88
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,59.09,44.89
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,55.87,42.46
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,52.59,39.87
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,47.92,35.97
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,43.22,31.81
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,35.77,25.0
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,28.23,17.22
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,17.22,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,5.97,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,62.57,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,171.9,2.55
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,298.57,236.24
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,413.38,341.17
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,500.28,415.04
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,589.3,486.85
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,655.3,537.03
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,721.04,584.66
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,769.6,617.35
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,816.42,647.65
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,851.18,668.73
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,877.39,683.4
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,898.39,694.11
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,916.03,702.44
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,924.5,704.81
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,929.34,704.88
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,926.15,700.08
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,919.27,692.99
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,906.8,682.53
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,881.12,663.19
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,858.46,646.11
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,832.54,626.84
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,802.34,605.49
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,769.17,581.62
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,730.85,552.68
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,690.04,521.57
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,645.8,487.85
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,599.49,451.56
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,550.4,411.94
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,499.7,369.89
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,446.11,324.81
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,391.83,278.03
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,336.37,229.71
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,280.92,181.74
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,224.41,135.47
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,159.76,88.74
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,103.91,61.49
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,77.93,60.4
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,77.14,59.92
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,76.32,59.4
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,74.65,58.57
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,72.92,57.66
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,64.28,50.55
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,61.8,48.71
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,57.99,45.63
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,54.07,42.34
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,48.7,37.59
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,43.24,32.56
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,35.39,25.16
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,27.43,16.52
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,15.25,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,5.12,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,84.56,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,214.39,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,356.88,281.04
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,484.44,398.2
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,547.35,452.97
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,611.18,504.83
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,696.76,569.86
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,778.19,628.39
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,749.92,603.69
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,709.37,570.44
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,722.93,577.29
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,733.62,581.49
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,836.08,651.62
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,930.45,712.81
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,944.02,718.32
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,943.42,715.0
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,927.45,701.47
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,896.93,678.28
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,885.76,669.14
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,871.0,657.48
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,859.82,648.15
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,853.53,642.29
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,820.93,618.37
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,785.24,592.52
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,745.21,562.13
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,702.54,529.03
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,656.66,493.2
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,608.55,454.88
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,557.24,413.14
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,504.24,369.0
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,448.36,321.94
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,391.58,273.08
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,333.54,222.73
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,275.25,172.66
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,216.43,125.1
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,158.14,84.68
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,99.83,58.32
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,75.97,57.96
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,74.37,56.81
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,72.66,55.56
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,62.36,47.25
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,60.81,46.26
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,58.75,44.79
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,56.65,43.26
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,53.19,40.49
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,49.67,37.57
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,41.43,30.46
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,37.19,26.63
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,30.68,20.57
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,24.17,13.11
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,15.36,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,81.21,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,205.88,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,356.54,276.92
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,491.38,400.31
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,576.24,471.43
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,656.59,534.8
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,720.54,580.66
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,783.74,623.09
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,829.37,650.63
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,872.85,675.41
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,904.79,692.22
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,923.21,699.57
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,941.2,706.66
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,955.79,711.45
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,962.25,711.58
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,964.93,709.46
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,958.88,701.86
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,949.04,692.08
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,934.86,680.75
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,916.9,667.09
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,891.99,649.02
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,863.57,628.73
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,830.28,605.86
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,793.83,580.83
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,752.87,551.53
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,709.2,519.12
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,661.49,483.45
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,611.67,445.25
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,559.19,403.94
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,505.16,360.28
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,448.47,313.92
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,390.88,265.65
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,331.7,215.5
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,272.31,165.73
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,212.54,118.81
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,153.3,79.32
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,94.36,54.76
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,74.44,55.52
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,73.09,54.59
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,71.64,53.57
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,69.0,51.83
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,58.97,43.89
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,56.8,42.4
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,54.59,40.83
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,51.43,38.39
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,48.24,35.81
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,43.58,31.87
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,35.73,24.99
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,29.13,18.91
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,22.53,11.04
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,14.08,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,8.11,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,214.36,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,366.8,281.82
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,492.07,400.93
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,577.11,473.24
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,663.87,542.39
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,724.03,586.3
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,783.34,627.01
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,827.26,654.59
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,869.01,679.5
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,898.3,694.67
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,914.23,700.27
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,931.75,707.22
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,945.77,711.73
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,950.43,711.12
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,951.35,708.23
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,945.31,700.4
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,935.49,690.33
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,921.09,677.84
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,902.98,663.1
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,878.62,644.53
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,850.83,623.85
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,818.55,600.77
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,783.15,575.63
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,742.19,544.93
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,698.69,511.89
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,652.4,477.02
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,603.75,439.49
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,551.51,398.47
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,497.47,354.83
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,441.57,308.83
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,384.86,261.1
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,325.95,211.26
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,266.96,162.0
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,207.96,115.92
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,149.43,77.6
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,90.86,54.68
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,74.89,55.85
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,73.21,54.65
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,71.42,53.35
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,61.24,45.37
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,59.67,44.46
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,56.83,42.41
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,53.88,40.23
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,50.71,37.78
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,47.49,35.19
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,42.8,31.21
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,38.11,27.0
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,29.21,18.91
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,23.54,10.9
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,13.66,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.5,13.5,8.11,0.0
2018,9,9,6,0,191.0,19.0,2.0,11.9,27.0,156.48,0.0
2018,9,9,6,15,333.5,29.5,2.1,12.6,67.5,344.97,262.27
2018,9,9,6,30,476.0,40.0,2.2,13.3,108.0,481.85,391.54
2018,9,9,6,45,554.5,47.5,2.3,13.95,158.5,569.73,465.75
2018,9,9,7,0,633.0,55.0,2.4,14.6,209.0,660.16,537.41
2018,9,9,7,15,683.5,60.0,2.35,15.3,262.0,717.4,579.31
2018,9,9,7,30,734.0,65.0,2.3,16.0,315.0,781.72,623.98
2018,9,9,7,45,769.0,68.5,2.2,16.7,368.0,828.53,653.36
2018,9,9,8,0,804.0,72.0,2.1,17.4,421.0,873.16,679.93
2018,9,9,8,15,828.0,75.5,2.05,18.3,471.5,904.84,696.51
2018,9,9,8,30,852.0,79.0,2.0,19.2,522.0,933.47,710.62
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,940.82,710.58
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,955.19,715.55
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,960.25,714.31
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,961.55,710.86
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,955.89,702.94
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,946.4,692.83
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,907.2,664.25
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,855.13,627.51
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,860.35,628.5
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,851.38,619.74
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,820.53,597.53
2018,9,9,11,30,954.0,100.0,2.2,30.3,893.0,786.15,573.19
2018,9,9,11,45,955.0,100.5,2.25,31.05,898.5,744.96,542.43
2018,9,9,12,0,956.0,101.0,2.3,31.8,904.0,701.15,509.29
2018,9,9,12,15,952.0,103.0,2.5,32.05,900.5,653.2,474.25
2018,9,9,12,30,948.0,105.0,2.7,32.3,897.0,603.4,436.71
2018,9,9,12,45,940.0,107.5,2.85,32.55,884.5,550.42,395.51
2018,9,9,13,0,932.0,110.0,3.0,32.8,872.0,496.44,352.31
2018,9,9,13,15,927.5,109.5,3.2,32.75,853.5,440.87,307.14
2018,9,9,13,30,923.0,109.0,3.4,32.7,835.0,384.53,260.19
2018,9,9,13,45,915.5,108.5,3.6,32.65,808.5,326.86,211.73
2018,9,9,14,0,908.0,108.0,3.8,32.6,782.0,269.2,163.98
2018,9,9,14,15,897.5,106.0,3.9,32.3,748.0,210.37,118.73
2018,9,9,14,30,887.0,104.0,4.0,32.0,714.0,152.39,81.69
2018,9,9,14,45,873.0,102.0,4.1,31.7,674.0,85.44,53.37
2018,9,9,15,0,859.0,100.0,4.2,31.4,634.0,74.71,55.74
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,73.7,55.08
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,72.64,54.39
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,71.08,53.55
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,69.48,52.68
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,66.57,50.63
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,58.28,43.97
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,54.6,41.11
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,50.86,38.06
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,45.3,33.31
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,39.67,28.27
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,31.2,20.45
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,22.59,8.96
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,12.8,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
