Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.35,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,11.8,24.0,136.9,0.0
2018,9,10,6,15,299.5,29.0,2.25,12.45,62.5,317.78,238.85
2018,9,10,6,30,432.0,41.0,2.3,13.1,101.0,446.84,364.34
2018,9,10,6,45,510.0,49.5,2.3,13.75,150.0,534.41,438.7
2018,9,10,7,0,588.0,58.0,2.3,14.4,199.0,624.53,510.36
2018,9,10,7,15,640.0,64.0,2.15,15.1,251.5,689.93,558.3
2018,9,10,7,30,692.0,70.0,2.0,15.8,304.0,755.09,603.06
2018,9,10,7,45,727.0,75.5,1.8,16.55,356.5,797.13,628.08
2018,9,10,8,0,762.0,81.0,1.6,17.3,409.0,843.71,654.84
2018,9,10,8,15,787.5,85.0,1.55,18.2,459.0,876.97,672.4
2018,9,10,8,30,813.0,89.0,1.5,19.1,509.0,907.23,687.49
2018,9,10,8,45,831.5,92.5,1.4,20.0,555.5,926.94,694.48
2018,9,10,9,0,850.0,96.0,1.3,20.9,602.0,943.12,699.06
2018,9,10,9,15,867.5,97.0,1.3,21.8,644.0,951.62,700.19
2018,9,10,9,30,885.0,98.0,1.3,22.7,686.0,946.19,692.55
2018,9,10,9,45,900.0,98.0,1.35,23.65,723.0,944.02,688.03
2018,9,10,10,0,915.0,98.0,1.4,24.6,760.0,938.02,681.17
2018,9,10,10,15,922.0,99.5,1.45,25.4,788.5,922.66,668.9
2018,9,10,10,30,929.0,101.0,1.5,26.2,817.0,903.61,654.51
2018,9,10,10,45,934.5,102.0,1.6,27.05,838.5,879.16,637.25
2018,9,10,11,0,940.0,103.0,1.7,27.9,860.0,851.23,617.75
2018,9,10,11,15,943.0,103.5,1.8,28.6,873.5,817.54,594.82
2018,9,10,11,30,946.0,104.0,1.9,29.3,887.0,780.77,569.54
2018,9,10,11,45,947.5,104.5,1.95,30.05,892.5,740.05,539.14
2018,9,10,12,0,949.0,105.0,2.0,30.8,898.0,696.68,506.39
2018,9,10,12,15,944.5,107.0,2.1,31.3,894.0,648.59,470.41
2018,9,10,12,30,940.0,109.0,2.2,31.8,890.0,598.71,432.2
2018,9,10,12,45,932.0,112.0,2.3,32.35,878.0,546.36,391.06
2018,9,10,13,0,924.0,115.0,2.4,32.9,866.0,493.01,348.06
2018,9,10,13,15,918.5,114.0,2.5,33.05,846.5,436.97,302.52
2018,9,10,13,30,913.0,113.0,2.6,33.2,827.0,380.32,255.46
2018,9,10,13,45,905.5,111.5,2.75,33.35,800.0,322.42,207.13
2018,9,10,14,0,898.0,110.0,2.9,33.5,773.0,264.59,159.68
2018,9,10,14,15,887.5,108.5,3.05,33.4,739.5,206.6,115.71
2018,9,10,14,30,877.0,107.0,3.2,33.3,706.0,149.46,80.23
2018,9,10,14,45,862.5,104.5,3.35,33.15,665.5,82.86,61.69
2018,9,10,15,0,848.0,102.0,3.5,33.0,625.0,76.0,56.4
2018,9,10,15,15,830.0,99.0,3.5,33.0,580.0,75.03,55.79
2018,9,10,15,30,812.0,96.0,3.5,33.0,535.0,74.02,55.14
2018,9,10,15,45,786.5,92.5,3.8,32.1,485.5,72.51,54.31
2018,9,10,16,0,761.0,89.0,4.1,31.2,436.0,70.97,53.44
2018,9,10,16,15,727.0,84.0,4.25,30.15,384.0,62.37,46.71
2018,9,10,16,30,693.0,79.0,4.4,29.1,332.0,59.71,44.82
2018,9,10,16,45,645.0,72.5,4.55,28.05,279.5,55.71,41.73
2018,9,10,17,0,597.0,66.0,4.7,27.0,227.0,51.64,38.43
2018,9,10,17,15,524.5,58.0,4.85,25.35,176.5,46.12,33.8
2018,9,10,17,30,452.0,50.0,5.0,23.7,126.0,40.56,28.87
2018,9,10,17,45,339.0,38.5,5.2,22.1,84.0,31.71,20.69
2018,9,10,18,0,226.0,27.0,5.4,20.5,42.0,22.71,7.18
2018,9,10,18,15,119.0,14.5,5.35,19.5,22.0,12.38,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,5,45,89.0,8.5,2.75,11.2,12.0,0.0,0.0
2018,9,11,6,0,178.0,17.0,2.9,11.5,24.0,144.7,0.0
2018,9,11,6,15,315.0,28.0,2.9,12.05,62.5,328.13,243.08
2018,9,11,6,30,452.0,39.0,2.9,12.6,101.0,459.84,375.77
2018,9,11,6,45,528.0,47.5,2.95,13.2,150.0,545.88,450.16
2018,9,11,7,0,604.0,56.0,3.0,13.8,199.0,634.49,521.84
2018,9,11,7,15,651.5,62.5,2.9,14.7,251.0,696.78,568.19
2018,9,11,7,30,699.0,69.0,2.8,15.6,303.0,758.65,611.42
2018,9,11,7,45,728.5,75.5,2.7,16.55,354.5,796.93,635.02
2018,9,11,8,0,758.0,82.0,2.6,17.5,406.0,839.51,660.62
2018,9,11,8,15,780.0,87.0,2.55,18.35,455.0,870.56,677.68
2018,9,11,8,30,802.0,92.0,2.5,19.2,504.0,898.55,692.2
2018,9,11,8,45,816.0,97.0,2.5,20.05,549.0,915.65,699.41
2018,9,11,9,0,830.0,102.0,2.5,20.9,594.0,929.21,704.27
2018,9,11,9,15,841.5,106.0,2.55,21.7,634.0,935.57,704.93
2018,9,11,9,30,853.0,110.0,2.6,22.5,674.0,938.19,703.27
2018,9,11,9,45,860.0,114.0,2.7,23.3,708.5,932.85,696.9
2018,9,11,10,0,867.0,118.0,2.8,24.1,743.0,923.75,688.24
2018,9,11,10,15,873.5,120.5,2.9,24.7,770.5,908.84,676.4
2018,9,11,10,30,880.0,123.0,3.0,25.3,798.0,881.28,656.19
2018,9,11,10,45,883.5,125.5,3.1,25.95,818.5,857.32,638.45
2018,9,11,11,0,887.0,128.0,3.2,26.6,839.0,830.07,618.5
2018,9,11,11,15,891.5,128.5,3.3,27.1,853.0,798.6,596.07
2018,9,11,11,30,896.0,129.0,3.4,27.6,867.0,764.09,570.32
2018,9,11,11,45,898.5,129.0,3.55,28.05,873.0,724.93,540.78
2018,9,11,12,0,901.0,129.0,3.7,28.5,879.0,683.2,508.78
2018,9,11,12,15,915.0,120.5,3.8,28.85,880.0,638.94,474.4
2018,9,11,12,30,929.0,112.0,3.9,29.2,881.0,591.63,436.82
2018,9,11,12,45,946.0,101.0,4.05,29.55,875.0,540.84,395.63
2018,9,11,13,0,963.0,90.0,4.2,29.9,869.0,486.9,350.73
2018,9,11,13,15,959.5,89.0,4.35,29.8,850.5,429.97,303.02
2018,9,11,13,30,956.0,88.0,4.5,29.7,832.0,372.15,253.53
2018,9,11,13,45,950.0,87.0,4.65,29.65,805.5,313.0,202.68
2018,9,11,14,0,944.0,86.0,4.8,29.6,779.0,253.7,152.76
2018,9,11,14,15,936.0,84.0,4.95,29.15,745.5,193.5,106.33
2018,9,11,14,30,928.0,82.0,5.1,28.7,712.0,133.87,69.27
2018,9,11,14,45,917.0,79.5,5.25,28.2,672.0,74.65,56.34
2018,9,11,15,0,906.0,77.0,5.4,27.7,632.0,70.73,53.39
2018,9,11,15,15,890.5,75.0,5.4,27.7,587.0,69.25,52.32
2018,9,11,15,30,875.0,73.0,5.4,27.7,542.0,67.67,51.17
2018,9,11,15,45,854.5,70.0,5.6,26.1,493.0,65.23,49.64
2018,9,11,16,0,834.0,67.0,5.8,24.5,444.0,62.67,47.98
2018,9,11,16,15,806.0,63.5,5.8,23.5,392.0,53.35,40.35
2018,9,11,16,30,778.0,60.0,5.8,22.5,340.0,51.0,38.61
2018,9,11,16,45,736.0,55.5,5.75,21.55,287.0,47.69,35.95
2018,9,11,17,0,694.0,51.0,5.7,20.6,234.0,44.34,33.14
2018,9,11,17,15,625.0,45.5,5.55,19.6,182.5,39.95,29.26
2018,9,11,17,30,556.0,40.0,5.4,18.6,131.0,35.62,25.2
2018,9,11,17,45,425.0,31.5,5.25,17.6,86.5,25.96,16.14
2018,9,11,18,0,294.0,23.0,5.1,16.6,42.0,19.29,3.1
2018,9,11,18,15,147.0,11.5,5.0,16.1,21.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.5,3.35,11.55,5.0,0.0,0.0
2018,9,12,6,0,16.0,9.0,3.4,11.7,10.0,19.36,0.0
2018,9,12,6,15,8.0,21.0,3.5,12.3,21.5,26.63,14.23
2018,9,12,6,30,0.0,33.0,3.6,12.9,33.0,27.78,17.58
2018,9,12,6,45,33.0,52.5,3.7,13.45,60.0,83.08,66.24
2018,9,12,7,0,66.0,72.0,3.8,14.0,87.0,148.79,123.49
2018,9,12,7,15,195.5,92.0,3.8,14.7,153.5,304.65,257.25
2018,9,12,7,30,325.0,112.0,3.8,15.4,220.0,468.57,391.27
2018,9,12,7,45,378.5,125.5,3.75,16.1,271.5,535.9,442.68
2018,9,12,8,0,432.0,139.0,3.7,16.8,323.0,603.01,492.52
2018,9,12,8,15,426.0,155.5,3.65,17.6,355.0,616.99,499.14
2018,9,12,8,30,420.0,172.0,3.6,18.4,387.0,628.53,504.03
2018,9,12,8,45,408.5,196.0,3.55,19.2,420.5,641.01,509.2
2018,9,12,9,0,397.0,220.0,3.5,20.0,454.0,650.59,512.19
2018,9,12,9,15,531.0,194.0,3.5,20.7,530.0,738.92,576.85
2018,9,12,9,30,665.0,168.0,3.5,21.4,606.0,832.51,641.16
2018,9,12,9,45,679.5,173.0,3.5,22.1,641.0,836.17,640.0
2018,9,12,10,0,694.0,178.0,3.5,22.8,676.0,836.31,637.17
2018,9,12,10,15,497.0,261.0,3.65,23.2,624.5,720.46,550.03
2018,9,12,10,30,300.0,344.0,3.8,23.6,573.0,600.95,458.66
2018,9,12,10,45,272.5,360.0,3.9,23.95,572.5,576.74,439.68
2018,9,12,11,0,245.0,376.0,4.0,24.3,572.0,552.34,420.13
2018,9,12,11,15,320.0,354.5,4.1,24.45,614.5,570.81,434.45
2018,9,12,11,30,395.0,333.0,4.2,24.6,657.0,591.21,449.35
2018,9,12,11,45,486.5,298.5,4.35,24.75,700.0,597.3,453.92
2018,9,12,12,0,578.0,264.0,4.5,24.9,743.0,595.23,451.95
2018,9,12,12,15,466.5,288.5,4.6,24.9,674.0,515.18,390.96
2018,9,12,12,30,355.0,313.0,4.7,24.9,605.0,442.38,335.25
2018,9,12,12,45,366.5,329.0,4.75,24.9,627.0,433.88,327.03
2018,9,12,13,0,378.0,345.0,4.8,24.9,649.0,422.54,316.06
2018,9,12,13,15,458.0,306.5,4.9,24.75,666.5,392.31,289.78
2018,9,12,13,30,538.0,268.0,5.0,24.6,684.0,356.96,257.9
2018,9,12,13,45,445.0,285.5,5.05,24.45,622.0,306.07,218.56
2018,9,12,14,0,352.0,303.0,5.1,24.3,560.0,272.31,194.23
2018,9,12,14,15,259.5,301.5,5.15,23.8,486.5,230.44,166.13
2018,9,12,14,30,167.0,300.0,5.2,23.3,413.0,210.21,156.69
2018,9,12,14,45,136.0,272.5,5.25,22.8,361.0,178.76,144.35
2018,9,12,15,0,105.0,245.0,5.3,22.3,309.0,163.89,132.71
2018,9,12,15,15,145.5,235.0,5.3,22.3,316.5,159.0,129.02
2018,9,12,15,30,186.0,225.0,5.3,22.3,324.0,153.74,125.01
2018,9,12,15,45,182.0,201.5,5.35,20.8,291.0,140.2,114.71
2018,9,12,16,0,178.0,178.0,5.4,19.3,258.0,126.14,103.74
2018,9,12,16,15,163.0,156.5,5.35,18.65,223.0,112.59,92.65
2018,9,12,16,30,148.0,135.0,5.3,18.0,188.0,98.63,80.99
2018,9,12,16,45,109.5,94.0,5.25,17.3,129.5,71.76,57.78
2018,9,12,17,0,71.0,53.0,5.2,16.6,71.0,42.7,32.25
2018,9,12,17,15,39.5,37.0,5.05,16.1,46.5,30.36,21.21
2018,9,12,17,30,8.0,21.0,4.9,15.6,22.0,17.78,9.91
2018,9,12,17,45,4.0,14.0,4.75,15.05,14.5,11.82,4.29
2018,9,12,18,0,0.0,7.0,4.6,14.5,7.0,5.75,0.0
2018,9,12,18,15,0.0,3.5,4.5,14.3,3.5,2.99,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,3.45,12.0,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,3.6,12.2,14.0,49.57,0.0
2018,9,13,6,15,148.5,27.5,3.7,12.7,44.5,194.13,135.77
2018,9,13,6,30,243.0,43.0,3.8,13.2,75.0,294.28,241.98
2018,9,13,6,45,336.5,54.0,3.95,13.7,120.0,388.39,325.36
2018,9,13,7,0,430.0,65.0,4.1,14.2,165.0,494.78,414.34
2018,9,13,7,15,551.5,66.0,4.05,14.8,227.0,611.27,506.81
2018,9,13,7,30,673.0,67.0,4.0,15.4,289.0,729.61,596.14
2018,9,13,7,45,726.5,68.5,3.95,16.0,344.0,783.07,632.98
2018,9,13,8,0,780.0,70.0,3.9,16.6,399.0,841.11,672.12
2018,9,13,8,15,805.0,72.5,3.85,17.25,448.0,871.67,689.98
2018,9,13,8,30,830.0,75.0,3.8,17.9,497.0,899.29,705.46
2018,9,13,8,45,848.0,78.0,3.75,18.55,543.0,907.57,707.0
2018,9,13,9,0,866.0,81.0,3.7,19.2,589.0,922.67,713.55
2018,9,13,9,15,878.0,83.5,3.65,19.8,629.0,927.93,713.35
2018,9,13,9,30,890.0,86.0,3.6,20.4,669.0,929.52,710.82
2018,9,13,9,45,898.0,88.5,3.6,21.0,703.5,923.68,703.68
2018,9,13,10,0,906.0,91.0,3.6,21.6,738.0,914.1,694.23
2018,9,13,10,15,913.0,92.5,3.6,22.0,766.0,898.81,681.61
2018,9,13,10,30,920.0,94.0,3.6,22.4,794.0,879.87,666.7
2018,9,13,10,45,925.5,95.0,3.6,22.8,815.0,855.57,648.27
2018,9,13,11,0,931.0,96.0,3.6,23.2,836.0,827.82,627.6
2018,9,13,11,15,934.5,96.5,3.75,23.35,849.5,794.73,604.57
2018,9,13,11,30,938.0,97.0,3.9,23.5,863.0,758.56,578.69
2018,9,13,11,45,939.0,97.0,4.0,23.7,868.0,717.33,547.06
2018,9,13,12,0,940.0,97.0,4.1,23.9,873.0,673.55,512.89
2018,9,13,12,15,942.5,95.5,4.2,23.9,871.0,626.98,476.24
2018,9,13,12,30,945.0,94.0,4.3,23.9,869.0,578.15,436.82
2018,9,13,12,45,946.5,91.5,4.45,23.95,859.0,525.95,393.77
2018,9,13,13,0,948.0,89.0,4.6,24.0,849.0,472.0,348.05
2018,9,13,13,15,944.0,88.5,4.7,23.85,830.0,416.0,299.66
2018,9,13,13,30,940.0,88.0,4.8,23.7,811.0,359.17,249.59
2018,9,13,13,45,934.5,86.5,4.9,23.6,785.0,300.64,197.97
2018,9,13,14,0,929.0,85.0,5.0,23.5,759.0,241.94,147.63
2018,9,13,14,15,917.0,85.0,5.0,23.25,725.0,183.43,102.32
2018,9,13,14,30,905.0,85.0,5.0,23.0,691.0,125.89,67.89
2018,9,13,14,45,888.0,84.5,5.05,22.75,650.0,75.01,57.98
2018,9,13,15,0,871.0,84.0,5.1,22.5,609.0,74.63,57.9
2018,9,13,15,15,810.0,91.5,5.1,22.5,551.0,70.03,54.18
2018,9,13,15,30,749.0,99.0,5.1,22.5,493.0,75.73,59.2
2018,9,13,15,45,777.5,84.0,5.05,21.7,459.0,66.59,51.76
2018,9,13,16,0,806.0,69.0,5.0,20.9,425.0,56.91,43.77
2018,9,13,16,15,755.5,68.5,4.85,20.4,370.0,56.74,43.86
2018,9,13,16,30,705.0,68.0,4.7,19.9,315.0,56.79,44.11
2018,9,13,16,45,668.0,61.0,4.6,19.35,264.5,51.78,39.88
2018,9,13,17,0,631.0,54.0,4.5,18.8,214.0,42.82,32.05
2018,9,13,17,15,581.0,46.0,4.15,18.05,167.0,37.05,26.86
2018,9,13,17,30,531.0,38.0,3.8,17.3,120.0,33.89,23.73
2018,9,13,17,45,397.5,30.0,3.4,16.55,78.0,24.8,14.86
2018,9,13,18,0,264.0,22.0,3.0,15.8,36.0,18.62,0.0
2018,9,13,18,15,132.0,11.0,2.95,15.35,18.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.9,9.85,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,2.0,10.3,11.0,20.89,0.0
2018,9,14,6,15,59.0,27.5,2.2,11.05,34.5,93.1,60.71
2018,9,14,6,30,101.0,45.0,2.4,11.8,58.0,166.59,135.39
2018,9,14,6,45,158.0,63.0,2.65,12.55,94.0,236.48,197.91
2018,9,14,7,0,215.0,81.0,2.9,13.3,130.0,308.56,260.32
2018,9,14,7,15,297.0,92.5,2.8,13.9,179.0,415.15,348.6
2018,9,14,7,30,379.0,104.0,2.7,14.5,228.0,505.2,420.33
2018,9,14,7,45,446.0,109.0,2.65,15.1,278.5,574.41,472.58
2018,9,14,8,0,513.0,114.0,2.6,15.7,329.0,643.96,522.8
2018,9,14,8,15,520.5,129.5,2.5,16.3,370.5,670.93,539.3
2018,9,14,8,30,528.0,145.0,2.4,16.9,412.0,695.25,553.69
2018,9,14,8,45,634.0,132.0,2.3,17.55,481.5,786.23,615.74
2018,9,14,9,0,740.0,119.0,2.2,18.2,551.0,863.86,665.44
2018,9,14,9,15,768.0,120.0,2.15,19.0,595.5,876.0,668.86
2018,9,14,9,30,796.0,121.0,2.1,19.8,640.0,890.68,674.69
2018,9,14,9,45,754.5,145.5,2.05,20.55,658.5,869.74,656.53
2018,9,14,10,0,713.0,170.0,2.0,21.3,677.0,840.2,633.15
2018,9,14,10,15,700.5,183.0,2.0,22.0,697.0,821.1,617.76
2018,9,14,10,30,688.0,196.0,2.0,22.7,717.0,799.15,599.62
2018,9,14,10,45,607.5,236.5,2.0,23.4,705.5,744.96,558.01
2018,9,14,11,0,527.0,277.0,2.0,24.1,694.0,688.64,515.2
2018,9,14,11,15,615.5,244.5,2.1,24.45,739.0,700.73,524.21
2018,9,14,11,30,704.0,212.0,2.2,24.8,784.0,702.48,525.02
2018,9,14,11,45,744.0,193.0,2.25,25.2,801.0,675.28,504.3
2018,9,14,12,0,784.0,174.0,2.3,25.6,818.0,642.44,479.2
2018,9,14,12,15,810.5,162.5,2.45,25.8,826.0,605.49,450.92
2018,9,14,12,30,837.0,151.0,2.6,26.0,834.0,564.59,418.67
2018,9,14,12,45,813.5,158.5,2.7,26.2,815.0,511.46,376.31
2018,9,14,13,0,790.0,166.0,2.8,26.4,796.0,459.09,333.59
2018,9,14,13,15,839.0,139.5,2.95,26.4,794.5,408.41,290.34
2018,9,14,13,30,888.0,113.0,3.1,26.4,793.0,357.32,244.96
2018,9,14,13,45,832.0,129.5,3.25,26.4,749.5,295.41,194.01
2018,9,14,14,0,776.0,146.0,3.4,26.4,706.0,244.08,153.07
2018,9,14,14,15,774.0,137.5,3.5,26.15,674.0,188.09,110.67
2018,9,14,14,30,772.0,129.0,3.6,25.9,642.0,132.36,77.32
2018,9,14,14,45,808.5,109.0,3.75,25.7,618.0,79.25,60.79
2018,9,14,15,0,845.0,89.0,3.9,25.5,594.0,67.98,51.63
2018,9,14,15,15,759.5,100.5,3.9,25.5,529.0,75.61,58.19
2018,9,14,15,30,674.0,112.0,3.9,25.5,464.0,76.75,59.33
2018,9,14,15,45,630.0,110.5,4.1,24.6,414.5,77.08,60.03
2018,9,14,16,0,586.0,109.0,4.3,23.7,365.0,77.59,60.9
2018,9,14,16,15,428.5,117.0,4.3,23.05,292.0,82.19,65.19
2018,9,14,16,30,271.0,125.0,4.3,22.4,219.0,90.17,72.35
2018,9,14,16,45,146.5,102.0,4.3,21.7,151.5,76.99,61.27
2018,9,14,17,0,22.0,79.0,4.3,21.0,84.0,61.73,48.12
2018,9,14,17,15,40.0,58.0,4.2,20.2,65.0,46.4,34.66
2018,9,14,17,30,58.0,37.0,4.1,19.4,46.0,29.93,20.04
2018,9,14,17,45,44.5,25.5,4.05,18.6,30.5,20.81,11.18
2018,9,14,18,0,31.0,14.0,4.0,17.8,15.0,11.58,0.0
2018,9,14,18,15,15.5,7.0,3.9,17.25,7.5,5.97,0.0
2018,9,14,18,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,15,5,45,78.0,7.5,3.95,11.3,9.5,0.0,0.0
2018,9,15,6,0,156.0,15.0,4.1,11.5,19.0,125.93,0.0
2018,9,15,6,15,312.0,24.5,4.3,12.05,56.0,312.57,205.39
2018,9,15,6,30,468.0,34.0,4.5,12.6,93.0,463.25,377.99
2018,9,15,6,45,551.0,41.0,4.65,13.15,142.0,543.76,451.31
2018,9,15,7,0,634.0,48.0,4.8,13.7,191.0,637.13,529.44
2018,9,15,7,15,685.5,52.5,4.8,14.25,243.5,701.22,580.16
2018,9,15,7,30,737.0,57.0,4.8,14.8,296.0,764.59,627.59
2018,9,15,7,45,771.5,61.0,4.8,15.4,348.5,810.67,659.68
2018,9,15,8,0,806.0,65.0,4.8,16.0,401.0,854.63,689.0
2018,9,15,8,15,830.5,67.5,4.8,16.55,450.5,874.65,699.97
2018,9,15,8,30,855.0,70.0,4.8,17.1,500.0,901.71,715.98
2018,9,15,8,45,872.5,72.5,4.75,17.65,546.0,919.03,724.3
2018,9,15,9,0,890.0,75.0,4.7,18.2,592.0,932.87,730.16
2018,9,15,9,15,901.5,78.0,4.7,18.7,633.0,938.07,730.46
2018,9,15,9,30,913.0,81.0,4.7,19.2,674.0,939.46,728.29
2018,9,15,9,45,920.0,84.0,4.7,19.7,708.5,932.9,720.73
2018,9,15,10,0,927.0,87.0,4.7,20.2,743.0,922.5,710.74
2018,9,15,10,15,935.5,88.0,4.7,20.6,772.0,907.4,697.96
2018,9,15,10,30,944.0,89.0,4.7,21.0,801.0,888.52,682.74
2018,9,15,10,45,950.5,89.0,4.75,21.35,822.0,863.24,663.65
2018,9,15,11,0,957.0,89.0,4.8,21.7,843.0,834.42,642.17
2018,9,15,11,15,960.5,89.5,4.85,21.85,856.5,800.42,617.54
2018,9,15,11,30,964.0,90.0,4.9,22.0,870.0,763.25,589.93
2018,9,15,11,45,966.0,89.5,5.0,22.15,875.0,721.17,557.15
2018,9,15,12,0,968.0,89.0,5.1,22.3,880.0,676.4,521.62
2018,9,15,12,15,967.5,88.5,5.15,22.3,876.5,627.7,482.39
2018,9,15,12,30,967.0,88.0,5.2,22.3,873.0,576.93,440.52
2018,9,15,12,45,965.0,87.5,5.25,22.3,862.0,523.58,395.49
2018,9,15,13,0,963.0,87.0,5.3,22.3,851.0,468.71,348.02
2018,9,15,13,15,959.0,86.5,5.3,22.25,832.0,411.85,297.84
2018,9,15,13,30,955.0,86.0,5.3,22.2,813.0,354.13,246.18
2018,9,15,13,45,949.0,84.5,5.35,22.1,786.0,294.59,193.3
2018,9,15,14,0,943.0,83.0,5.4,22.0,759.0,234.93,142.17
2018,9,15,14,15,935.0,81.5,5.35,21.8,725.5,175.13,96.38
2018,9,15,14,30,927.0,80.0,5.3,21.6,692.0,115.89,62.69
2018,9,15,14,45,916.0,78.0,5.3,21.4,652.5,71.49,55.37
2018,9,15,15,0,905.0,76.0,5.3,21.2,613.0,70.12,54.43
2018,9,15,15,15,888.5,73.5,5.3,21.2,567.5,68.23,52.98
2018,9,15,15,30,872.0,71.0,5.3,21.2,522.0,66.24,51.45
2018,9,15,15,45,851.0,68.0,5.25,20.55,472.5,63.72,49.59
2018,9,15,16,0,830.0,65.0,5.2,19.9,423.0,54.42,41.82
2018,9,15,16,15,800.5,61.5,5.15,19.35,371.5,52.05,39.99
2018,9,15,16,30,771.0,58.0,5.1,18.8,320.0,49.64,38.07
2018,9,15,16,45,726.0,53.0,5.05,18.3,267.0,45.85,34.84
2018,9,15,17,0,681.0,48.0,5.0,17.8,214.0,42.02,31.44
2018,9,15,17,15,607.0,42.5,4.8,17.05,163.5,37.56,27.35
2018,9,15,17,30,533.0,37.0,4.6,16.3,113.0,33.2,23.09
2018,9,15,17,45,384.0,28.0,4.4,15.6,71.0,23.24,12.96
2018,9,15,18,0,235.0,19.0,4.2,14.9,29.0,16.22,0.0
2018,9,15,18,15,117.5,9.5,4.1,14.4,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,7.0,1.8,9.35,9.0,0.0,0.0
2018,9,16,6,0,170.0,14.0,1.9,9.8,18.0,134.96,0.0
2018,9,16,6,15,333.5,23.5,2.15,10.6,56.0,325.49,202.32
2018,9,16,6,30,497.0,33.0,2.4,11.4,94.0,473.25,382.59
2018,9,16,6,45,580.0,39.0,2.65,12.2,143.5,564.2,463.24
2018,9,16,7,0,663.0,45.0,2.9,13.0,193.0,656.63,538.96
2018,9,16,7,15,713.0,49.5,2.8,13.65,246.0,719.65,586.81
2018,9,16,7,30,763.0,54.0,2.7,14.3,299.0,781.96,631.1
2018,9,16,7,45,796.5,57.5,2.6,14.95,351.5,826.66,660.1
2018,9,16,8,0,830.0,61.0,2.5,15.6,404.0,859.3,679.13
2018,9,16,8,15,853.5,63.5,2.45,16.25,454.0,888.46,695.41
2018,9,16,8,30,877.0,66.0,2.4,16.9,504.0,914.69,709.2
2018,9,16,8,45,894.0,68.0,2.35,17.55,550.0,930.91,715.83
2018,9,16,9,0,911.0,70.0,2.3,18.2,596.0,943.61,720.1
2018,9,16,9,15,923.5,72.0,2.25,18.85,637.5,948.4,719.09
2018,9,16,9,30,936.0,74.0,2.2,19.5,679.0,949.36,715.72
2018,9,16,9,45,945.5,75.0,2.2,20.1,714.0,942.5,708.0
2018,9,16,10,0,955.0,76.0,2.2,20.7,749.0,931.76,697.98
2018,9,16,10,15,961.5,77.0,2.2,21.25,777.0,914.54,684.0
2018,9,16,10,30,968.0,78.0,2.2,21.8,805.0,893.54,667.74
2018,9,16,10,45,972.5,79.0,2.2,22.3,826.0,867.21,648.21
2018,9,16,11,0,977.0,80.0,2.2,22.8,847.0,837.33,626.44
2018,9,16,11,15,979.5,81.0,2.25,23.2,860.0,802.53,602.04
2018,9,16,11,30,982.0,82.0,2.3,23.6,873.0,764.56,574.86
2018,9,16,11,45,983.0,81.5,2.35,24.0,877.5,721.2,541.97
2018,9,16,12,0,984.0,81.0,2.4,24.4,882.0,675.2,506.49
2018,9,16,12,15,982.5,81.5,2.5,24.7,878.5,626.2,468.35
2018,9,16,12,30,981.0,82.0,2.6,25.0,875.0,575.12,427.54
2018,9,16,12,45,977.0,83.0,2.7,25.25,863.0,521.44,383.63
2018,9,16,13,0,973.0,84.0,2.8,25.5,851.0,466.36,337.33
2018,9,16,13,15,968.5,83.5,2.9,25.55,831.5,408.8,288.17
2018,9,16,13,30,964.0,83.0,3.0,25.6,812.0,350.43,237.44
2018,9,16,13,45,957.5,82.0,3.1,25.65,785.0,290.65,185.68
2018,9,16,14,0,951.0,81.0,3.2,25.7,758.0,230.79,135.76
2018,9,16,14,15,941.5,79.5,3.35,25.5,723.5,170.37,91.16
2018,9,16,14,30,932.0,78.0,3.5,25.3,689.0,110.69,59.11
2018,9,16,14,45,919.5,76.5,3.65,25.1,649.0,70.61,53.79
2018,9,16,15,0,907.0,75.0,3.8,24.9,609.0,69.51,53.09
2018,9,16,15,15,890.5,73.0,3.8,24.9,563.5,67.93,51.92
2018,9,16,15,30,874.0,71.0,3.8,24.9,518.0,66.25,50.68
2018,9,16,15,45,850.0,68.5,4.05,24.0,468.0,64.03,49.16
2018,9,16,16,0,826.0,66.0,4.3,23.1,418.0,55.18,41.93
2018,9,16,16,15,793.0,62.0,4.35,22.4,365.5,52.42,39.81
2018,9,16,16,30,760.0,58.0,4.4,21.7,313.0,49.6,37.58
2018,9,16,16,45,711.5,53.5,4.45,20.95,260.0,46.21,34.76
2018,9,16,17,0,663.0,49.0,4.5,20.2,207.0,42.83,31.81
2018,9,16,17,15,584.5,42.5,4.4,19.25,156.5,37.54,27.03
2018,9,16,17,30,506.0,36.0,4.3,18.3,106.0,29.62,19.73
2018,9,16,17,45,357.5,27.0,4.2,17.4,66.0,22.4,11.67
2018,9,16,18,0,209.0,18.0,4.1,16.5,26.0,15.36,0.0
2018,9,16,18,15,104.5,9.0,4.0,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,5,45,79.0,7.0,2.05,10.5,8.5,0.0,0.0
2018,9,17,6,0,158.0,14.0,2.1,10.9,17.0,126.01,0.0
2018,9,17,6,15,318.0,23.0,2.4,11.65,53.5,310.79,179.42
2018,9,17,6,30,478.0,32.0,2.7,12.4,90.0,456.26,367.68
2018,9,17,6,45,562.0,39.0,3.0,13.15,139.0,548.16,449.9
2018,9,17,7,0,646.0,46.0,3.3,13.9,188.0,642.07,527.38
2018,9,17,7,15,696.5,50.0,3.25,14.45,240.0,704.42,575.69
2018,9,17,7,30,747.0,54.0,3.2,15.0,292.0,765.99,620.57
2018,9,17,7,45,780.5,58.0,3.15,15.55,344.0,811.0,650.94
2018,9,17,8,0,814.0,62.0,3.1,16.1,396.0,853.85,678.51
2018,9,17,8,15,838.0,64.5,3.05,16.7,445.5,873.32,688.29
2018,9,17,8,30,862.0,67.0,3.0,17.3,495.0,899.75,702.88
2018,9,17,8,45,879.5,69.5,3.0,17.9,541.0,916.91,711.02
2018,9,17,9,0,897.0,72.0,3.0,18.5,587.0,930.55,716.76
2018,9,17,9,15,906.5,75.0,3.0,19.05,627.0,933.71,715.49
2018,9,17,9,30,916.0,78.0,3.0,19.6,667.0,933.08,711.88
2018,9,17,9,45,921.5,82.0,3.0,20.15,701.5,926.16,704.17
2018,9,17,10,0,927.0,86.0,3.0,20.7,736.0,915.38,694.1
2018,9,17,10,15,934.0,87.5,3.05,21.25,764.0,899.33,681.01
2018,9,17,10,30,941.0,89.0,3.1,21.8,792.0,879.56,665.56
2018,9,17,10,45,946.0,89.5,3.2,22.35,812.5,853.47,646.24
2018,9,17,11,0,951.0,90.0,3.3,22.9,833.0,823.92,624.6
2018,9,17,11,15,954.0,90.0,3.4,23.2,845.5,789.07,599.88
2018,9,17,11,30,957.0,90.0,3.5,23.5,858.0,751.14,571.86
2018,9,17,11,45,958.0,91.0,3.6,23.85,863.0,709.9,539.84
2018,9,17,12,0,959.0,92.0,3.7,24.2,868.0,666.0,505.19
2018,9,17,12,15,958.0,92.0,3.85,24.3,864.5,617.66,467.07
2018,9,17,12,30,957.0,92.0,4.0,24.4,861.0,567.3,426.28
2018,9,17,12,45,953.5,92.0,4.15,24.5,849.0,513.97,382.05
2018,9,17,13,0,950.0,92.0,4.3,24.6,837.0,459.29,335.47
2018,9,17,13,15,946.0,91.0,4.45,24.45,818.0,402.56,286.5
2018,9,17,13,30,942.0,90.0,4.6,24.3,799.0,345.03,236.0
2018,9,17,13,45,936.0,88.5,4.75,24.15,772.0,286.11,184.54
2018,9,17,14,0,930.0,87.0,4.9,24.0,745.0,227.08,135.06
2018,9,17,14,15,921.5,85.5,4.95,23.65,711.5,167.89,91.46
2018,9,17,14,30,913.0,84.0,5.0,23.3,678.0,109.32,60.91
2018,9,17,14,45,901.5,81.5,5.1,22.95,638.0,73.5,56.75
2018,9,17,15,0,890.0,79.0,5.2,22.6,598.0,71.83,55.6
2018,9,17,15,15,873.0,76.0,5.2,22.6,552.5,69.64,53.91
2018,9,17,15,30,856.0,73.0,5.2,22.6,507.0,67.33,52.12
2018,9,17,15,45,834.0,70.5,5.25,21.4,458.5,57.98,44.52
2018,9,17,16,0,812.0,68.0,5.3,20.2,410.0,56.58,43.68
2018,9,17,16,15,782.0,63.5,5.25,19.45,358.5,53.53,41.29
2018,9,17,16,30,752.0,59.0,5.2,18.7,307.0,50.41,38.77
2018,9,17,16,45,704.0,54.0,5.1,18.0,254.5,46.65,35.58
2018,9,17,17,0,656.0,49.0,5.0,17.3,202.0,42.88,32.23
2018,9,17,17,15,575.5,42.5,4.8,16.5,152.0,37.6,27.36
2018,9,17,17,30,495.0,36.0,4.6,15.7,102.0,29.68,19.93
2018,9,17,17,45,339.0,26.5,4.35,14.95,62.5,22.04,10.84
2018,9,17,18,0,183.0,17.0,4.1,14.2,23.0,14.51,0.0
2018,9,17,18,15,91.5,8.5,4.0,13.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,9.9,16.0,101.26,0.0
2018,9,18,6,15,275.0,24.5,2.2,10.65,50.5,276.78,145.76
2018,9,18,6,30,426.0,35.0,2.5,11.4,85.0,428.77,346.24
2018,9,18,6,45,514.5,43.0,2.8,12.2,133.5,521.98,430.16
2018,9,18,7,0,603.0,51.0,3.1,13.0,182.0,618.47,510.12
2018,9,18,7,15,659.0,56.0,3.0,13.6,234.0,678.01,556.37
2018,9,18,7,30,715.0,61.0,2.9,14.2,286.0,745.24,605.53
2018,9,18,7,45,751.5,65.0,2.8,14.8,338.0,792.46,637.27
2018,9,18,8,0,788.0,69.0,2.7,15.4,390.0,837.54,666.05
2018,9,18,8,15,813.5,72.0,2.65,16.0,439.5,868.61,684.12
2018,9,18,8,30,839.0,75.0,2.6,16.6,489.0,896.66,699.65
2018,9,18,8,45,857.5,78.0,2.55,17.2,535.0,904.94,701.1
2018,9,18,9,0,876.0,81.0,2.5,17.8,581.0,919.76,707.31
2018,9,18,9,15,889.0,82.5,2.5,18.4,621.0,924.04,706.69
2018,9,18,9,30,902.0,84.0,2.5,19.0,661.0,924.63,703.81
2018,9,18,9,45,911.5,86.5,2.45,19.6,696.0,919.44,696.76
2018,9,18,10,0,921.0,89.0,2.4,20.2,731.0,910.41,687.37
2018,9,18,10,15,929.0,89.5,2.45,20.7,759.0,894.07,674.41
2018,9,18,10,30,937.0,90.0,2.5,21.2,787.0,874.02,659.15
2018,9,18,10,45,942.0,90.5,2.5,21.75,807.0,847.92,639.39
2018,9,18,11,0,947.0,91.0,2.5,22.3,827.0,818.37,617.45
2018,9,18,11,15,949.5,91.5,2.5,22.7,839.5,783.67,592.4
2018,9,18,11,30,952.0,92.0,2.5,23.1,852.0,745.91,563.96
2018,9,18,11,45,952.5,92.0,2.55,23.55,856.0,703.52,531.26
2018,9,18,12,0,953.0,92.0,2.6,24.0,860.0,658.58,496.07
2018,9,18,12,15,951.0,93.0,2.65,24.25,856.5,610.77,458.29
2018,9,18,12,30,949.0,94.0,2.7,24.5,853.0,560.98,418.02
2018,9,18,12,45,945.0,94.5,2.8,24.8,841.0,508.14,374.4
2018,9,18,13,0,941.0,95.0,2.9,25.1,829.0,454.0,328.54
2018,9,18,13,15,937.0,93.5,3.0,25.15,809.5,397.29,279.9
2018,9,18,13,30,933.0,92.0,3.1,25.2,790.0,339.81,229.84
2018,9,18,13,45,926.5,90.5,3.2,25.3,763.0,281.23,179.17
2018,9,18,14,0,920.0,89.0,3.3,25.4,736.0,222.61,130.75
2018,9,18,14,15,910.0,87.5,3.45,25.2,702.0,163.8,88.54
2018,9,18,14,30,900.0,86.0,3.6,25.0,668.0,105.79,59.86
2018,9,18,14,45,887.0,83.5,3.7,24.8,627.5,74.53,57.18
2018,9,18,15,0,874.0,81.0,3.8,24.6,587.0,72.87,56.02
2018,9,18,15,15,855.5,79.0,3.8,24.6,542.0,71.34,54.91
2018,9,18,15,30,837.0,77.0,3.8,24.6,497.0,62.0,47.18
2018,9,18,15,45,812.0,73.5,4.1,23.7,447.5,59.96,45.79
2018,9,18,16,0,787.0,70.0,4.4,22.8,398.0,57.88,44.33
2018,9,18,16,15,750.5,66.5,4.5,21.95,346.5,55.63,42.68
2018,9,18,16,30,714.0,63.0,4.6,21.1,295.0,53.39,40.97
2018,9,18,16,45,658.5,58.0,4.7,20.25,242.5,49.75,37.94
2018,9,18,17,0,603.0,53.0,4.8,19.4,190.0,42.35,31.45
2018,9,18,17,15,484.5,47.0,4.85,18.35,139.0,37.91,27.36
2018,9,18,17,30,366.0,41.0,4.9,17.3,88.0,33.73,23.12
2018,9,18,17,45,213.0,26.5,4.95,16.25,51.0,20.65,8.78
2018,9,18,18,0,60.0,12.0,5.0,15.2,14.0,10.24,0.0
2018,9,18,18,15,30.0,6.0,4.85,14.55,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,8.85,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.2,12.0,61.13,0.0
2018,9,19,6,15,212.5,25.0,1.45,10.05,45.5,227.11,104.27
2018,9,19,6,30,353.0,39.0,1.7,10.9,79.0,373.69,301.36
2018,9,19,6,45,449.5,48.0,1.95,11.8,126.5,473.97,390.53
2018,9,19,7,0,546.0,57.0,2.2,12.7,174.0,577.14,475.35
2018,9,19,7,15,606.5,63.5,2.05,13.35,226.0,648.37,529.82
2018,9,19,7,30,667.0,70.0,1.9,14.0,278.0,719.54,580.8
2018,9,19,7,45,708.5,74.5,1.7,14.65,330.0,770.24,613.36
2018,9,19,8,0,750.0,79.0,1.5,15.3,382.0,813.48,638.69
2018,9,19,8,15,778.0,83.0,1.4,16.2,432.0,847.78,656.98
2018,9,19,8,30,806.0,87.0,1.3,17.1,482.0,879.06,672.48
2018,9,19,8,45,826.5,90.0,1.2,17.95,528.0,898.87,679.83
2018,9,19,9,0,847.0,93.0,1.1,18.8,574.0,915.12,684.71
2018,9,19,9,15,861.5,95.5,1.25,19.8,614.5,921.54,686.77
2018,9,19,9,30,876.0,98.0,1.4,20.8,655.0,914.48,680.05
2018,9,19,9,45,887.0,100.0,1.5,21.85,690.0,909.89,674.35
2018,9,19,10,0,898.0,102.0,1.6,22.9,725.0,901.53,666.24
2018,9,19,10,15,905.5,103.0,1.8,23.85,752.5,885.33,654.47
2018,9,19,10,30,913.0,104.0,2.0,24.8,780.0,865.51,640.23
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,841.01,622.63
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,813.05,602.61
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,778.89,578.74
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,741.7,550.87
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,700.79,519.92
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,657.29,486.44
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,609.45,449.14
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,559.63,409.4
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,507.13,366.69
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,453.26,321.78
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,397.01,274.22
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,340.12,225.55
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,281.9,176.38
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,223.78,129.7
2018,9,19,14,15,893.0,98.5,3.15,30.15,696.5,165.06,88.98
2018,9,19,14,30,883.0,96.0,3.2,30.1,662.0,107.2,62.01
2018,9,19,14,45,869.0,93.5,3.25,30.05,622.0,71.04,53.07
2018,9,19,15,0,855.0,91.0,3.3,30.0,582.0,70.19,52.57
2018,9,19,15,15,835.5,88.0,3.3,30.0,536.0,68.89,51.65
2018,9,19,15,30,816.0,85.0,3.3,30.0,490.0,67.55,50.71
2018,9,19,15,45,789.5,81.0,3.3,29.55,440.5,65.34,49.14
2018,9,19,16,0,763.0,77.0,3.3,29.1,391.0,63.08,47.51
2018,9,19,16,15,726.0,72.0,2.95,28.2,339.0,59.86,45.11
2018,9,19,16,30,689.0,67.0,2.6,27.3,287.0,51.92,38.64
2018,9,19,16,45,633.0,61.0,2.3,26.45,235.0,47.93,35.38
2018,9,19,17,0,577.0,55.0,2.0,25.6,183.0,43.92,31.92
2018,9,19,17,15,486.0,47.0,2.05,24.35,135.0,38.06,26.72
2018,9,19,17,30,395.0,39.0,2.1,23.1,87.0,32.23,21.15
2018,9,19,17,45,251.5,26.5,2.2,21.85,51.5,22.17,8.1
2018,9,19,18,0,108.0,14.0,2.3,20.6,16.0,11.95,0.0
2018,9,19,18,15,54.0,7.0,2.6,20.0,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
