Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,70.32,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,241.93,90.26
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,397.88,316.4
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,496.73,405.06
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,598.94,488.63
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,668.5,542.34
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,737.95,592.87
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,780.77,620.95
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,828.35,651.2
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,862.65,670.62
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,893.89,687.31
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,913.12,695.31
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,928.74,700.8
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,925.35,694.09
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,928.18,691.93
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,923.46,684.37
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,914.87,674.54
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,898.67,660.07
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,878.71,643.44
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,852.45,623.4
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,822.71,601.29
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,787.77,576.04
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,749.73,547.01
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,707.79,514.82
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,663.18,480.31
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,614.43,443.21
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,563.58,403.63
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,509.56,360.85
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,454.07,315.73
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,396.31,267.88
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,337.77,218.76
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,278.36,169.58
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,218.96,122.93
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,158.86,82.6
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,99.53,56.92
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,76.46,56.89
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,75.1,56.0
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,65.04,47.96
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,63.87,47.17
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,61.48,45.46
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,59.02,43.68
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,55.99,41.47
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,52.91,39.15
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,48.81,35.86
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,41.05,29.28
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,35.43,24.3
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,29.85,18.92
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,20.54,5.1
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,11.1,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,74.32,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,246.87,66.46
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,406.84,318.62
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,497.99,400.89
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,592.22,476.97
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,665.62,532.23
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,733.17,579.79
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,772.31,604.85
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,808.99,627.16
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,849.9,651.26
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,887.86,672.55
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,906.09,680.09
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,910.97,678.89
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,916.45,678.21
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,918.19,675.2
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,911.98,667.74
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,901.96,658.06
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,885.49,645.02
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,865.32,629.79
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,839.54,610.9
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,810.32,589.87
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,774.68,565.79
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,736.09,537.74
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,694.22,507.14
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,649.83,473.94
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,601.36,437.08
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,551.04,397.76
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,497.58,355.11
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,442.99,310.33
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,386.96,263.53
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,330.33,215.65
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,271.97,167.06
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,213.84,121.41
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,155.59,82.79
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,98.3,59.18
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,70.58,52.44
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,69.69,51.95
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,68.35,51.01
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,66.98,50.05
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,64.74,48.59
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,62.44,47.06
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,59.2,44.64
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,51.3,38.17
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,46.9,34.53
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,42.47,30.67
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,35.72,24.66
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,28.93,18.12
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,18.77,1.6
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,8.54,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,59.04,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,220.75,31.77
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,373.08,296.51
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,473.29,389.29
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,576.94,475.6
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,647.69,530.68
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,718.54,582.41
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,763.19,612.13
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,812.51,643.85
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,845.79,663.34
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,876.05,680.25
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,895.94,689.19
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,912.27,695.62
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,907.55,688.39
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,908.88,685.66
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,902.98,678.14
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,893.29,668.33
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,877.57,655.7
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,858.17,640.75
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,833.14,622.1
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,804.65,601.18
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,770.52,576.47
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,733.32,547.96
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,691.5,515.43
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,647.1,480.4
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,599.17,442.58
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,549.01,402.07
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,496.19,358.5
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,441.59,312.37
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,376.72,259.75
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,322.02,215.2
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,265.74,167.04
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,205.88,118.51
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,152.69,82.58
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,89.47,55.21
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,74.7,56.37
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,72.99,55.18
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,62.97,47.03
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,61.73,46.15
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,59.27,44.42
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,56.75,42.59
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,53.65,40.23
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,50.51,37.74
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,46.76,34.61
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,39.53,28.31
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,33.44,22.81
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,27.39,16.75
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,18.03,0.0
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,8.54,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,65.46,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,229.96,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,389.89,307.63
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,487.67,400.84
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,588.45,485.6
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,649.77,534.53
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,719.09,586.53
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,767.27,619.96
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,813.34,650.36
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,845.6,669.47
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,874.84,685.87
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,892.81,694.36
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,897.63,693.63
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,903.71,693.8
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,906.07,691.51
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,900.37,683.86
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,890.87,673.89
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,874.06,659.41
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,853.57,642.68
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,827.49,622.7
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,797.95,600.5
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,763.77,575.29
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,726.49,546.0
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,684.1,512.54
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,639.15,476.61
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,590.7,438.51
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,540.15,397.68
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,486.83,353.49
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,432.03,306.95
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,374.99,258.02
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,317.22,208.01
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,258.44,158.18
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,199.68,111.76
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,139.98,72.91
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,81.04,51.73
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,70.63,53.47
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,69.14,52.47
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,67.14,50.96
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,65.04,49.36
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,55.75,41.85
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,53.86,40.54
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,50.67,38.05
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,47.41,35.42
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,43.97,32.5
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,40.59,29.45
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,31.52,21.32
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,25.8,15.34
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,17.27,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,8.54,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,73.84,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,244.36,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,413.4,318.34
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,512.99,411.54
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,608.55,488.44
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,678.3,540.25
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,747.38,587.97
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,794.12,617.13
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,838.62,643.28
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,869.45,659.44
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,887.53,666.75
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,904.46,674.08
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,917.87,679.0
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,921.97,676.49
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,922.26,671.77
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,915.71,662.91
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,905.25,651.86
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,887.57,636.67
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,866.14,619.39
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,839.46,599.03
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,809.25,576.67
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,773.24,551.74
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,734.12,523.07
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,690.81,491.09
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,644.87,456.77
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,595.6,421.39
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,544.3,383.15
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,489.54,340.91
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,433.45,296.15
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,375.77,249.3
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,317.4,201.06
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,257.43,152.26
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,197.49,106.81
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,137.6,69.95
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,78.47,58.38
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,71.83,53.24
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,69.99,51.93
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,68.3,50.71
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,59.27,43.46
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,57.05,41.9
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,54.79,40.27
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,51.98,38.23
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,49.16,36.08
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,44.47,32.21
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,39.76,28.13
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,30.73,20.17
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,25.0,14.04
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,15.53,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,5.97,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,51.29,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,222.3,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,394.58,304.93
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,488.2,397.7
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,585.35,478.64
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,651.65,529.44
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,725.84,582.31
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,741.03,588.41
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,746.86,587.12
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,812.09,628.55
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,871.32,663.42
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,889.2,669.47
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,903.58,673.58
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,908.68,673.24
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,909.98,670.65
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,903.31,662.32
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,892.8,651.82
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,876.21,639.42
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,855.87,624.67
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,829.23,605.73
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,799.11,584.52
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,763.84,559.12
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,725.47,530.01
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,682.15,496.91
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,636.29,461.38
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,587.44,423.95
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,536.6,383.91
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,482.52,340.13
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,427.16,294.26
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,370.07,246.8
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,312.29,198.31
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,252.85,149.61
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,193.51,104.76
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,133.93,68.81
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,75.26,55.77
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,73.2,54.34
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,71.71,53.34
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,61.88,45.45
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,60.58,44.53
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,58.41,43.1
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,56.21,41.6
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,53.05,39.26
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,49.88,36.8
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,45.25,32.94
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,37.28,26.05
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,31.14,20.48
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,25.05,13.66
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,15.79,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,5.12,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,205.94,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,370.39,283.53
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,448.63,366.88
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,529.58,436.62
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,609.2,499.48
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,689.56,558.78
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,648.43,524.36
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,592.31,478.87
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,590.51,473.76
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,585.27,465.02
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,702.55,548.45
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,809.31,617.17
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,853.08,641.23
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,888.61,659.82
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,874.8,645.12
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,866.0,634.53
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,850.93,620.67
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,824.74,599.89
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,804.98,583.77
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,781.29,565.24
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,722.18,521.52
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,661.12,476.42
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,623.68,448.54
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,584.56,418.77
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,548.01,390.42
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,508.72,359.06
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,463.87,322.64
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,414.33,281.6
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,357.3,236.51
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,298.48,190.5
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,249.22,150.13
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,191.52,106.73
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,136.32,75.18
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,80.02,58.85
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,81.26,60.1
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,74.06,54.52
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,70.42,51.76
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,66.54,48.79
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,64.03,47.08
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,56.41,41.11
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,53.21,38.81
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,49.93,36.32
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,45.5,32.7
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,41.1,28.88
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,33.54,22.11
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,25.93,13.45
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,15.79,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,5.12,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,82.32,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,195.55,146.93
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,309.21,255.41
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,430.26,359.26
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,556.79,461.13
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,681.96,556.26
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,685.12,555.42
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,684.18,551.51
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,755.6,600.72
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,819.35,642.01
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,849.5,658.55
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,876.07,672.52
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,873.06,665.61
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,866.39,656.68
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,853.96,644.2
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,838.1,629.7
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,815.87,612.41
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,790.65,593.26
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,739.55,554.22
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,683.85,511.69
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,663.63,495.81
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,640.05,477.03
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,593.54,441.18
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,546.73,405.0
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,507.5,374.5
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,468.05,343.23
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,442.3,319.77
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,404.47,284.8
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,350.53,238.8
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,294.28,190.55
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,237.13,143.59
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,180.7,101.2
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,127.5,71.44
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,85.88,65.76
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,80.71,61.8
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,75.31,57.6
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,69.92,53.28
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,64.21,48.65
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,62.74,47.89
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,67.35,52.29
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,60.01,46.33
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,52.36,39.92
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,46.57,34.94
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,40.7,29.65
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,32.12,21.68
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,23.26,11.16
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,13.66,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,41.6,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,100.26,71.78
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,120.09,96.65
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,141.1,116.44
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,89.75,72.58
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,48.9,36.33
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,59.21,45.06
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,69.44,53.56
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,103.36,82.13
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,137.33,110.19
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,194.0,156.44
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,237.53,191.05
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,285.59,229.56
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,349.45,279.5
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,418.7,334.28
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,500.25,396.58
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,681.57,535.81
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,811.08,628.58
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,787.27,609.21
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,759.99,588.46
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,725.66,561.83
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,688.42,532.54
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,647.51,499.69
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,604.12,464.19
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,556.95,425.22
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,508.03,383.85
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,455.99,339.08
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,402.88,292.37
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,348.04,243.66
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,292.68,194.51
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,236.47,146.43
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,180.49,103.32
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,115.36,63.39
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,70.71,54.9
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,69.42,54.05
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,68.11,53.17
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,66.67,52.1
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,65.22,51.01
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,62.52,49.07
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,59.77,47.02
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,51.41,39.86
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,47.92,36.86
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,42.62,32.11
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,37.25,27.1
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,30.38,20.44
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,23.53,10.31
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,13.23,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,10.6,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,10.8,5.0,0.0,0.0
2018,9,29,6,15,109.5,14.0,1.7,11.7,21.0,91.88,0.0
2018,9,29,6,30,174.0,22.0,2.0,12.6,37.0,200.95,145.94
2018,9,29,6,45,87.0,36.0,2.3,13.45,43.5,134.26,108.27
2018,9,29,7,0,0.0,50.0,2.6,14.3,50.0,44.82,32.33
2018,9,29,7,15,5.5,70.5,2.6,14.95,72.0,70.16,54.37
2018,9,29,7,30,11.0,91.0,2.6,15.6,94.0,94.92,75.53
2018,9,29,7,45,61.0,119.0,2.6,16.2,141.0,181.01,149.05
2018,9,29,8,0,111.0,147.0,2.6,16.8,188.0,273.49,225.27
2018,9,29,8,15,162.5,169.0,2.5,17.35,238.5,341.62,279.73
2018,9,29,8,30,214.0,191.0,2.4,17.9,289.0,408.94,331.89
2018,9,29,8,45,248.5,207.0,2.3,18.4,331.5,471.24,377.98
2018,9,29,9,0,283.0,223.0,2.2,18.9,374.0,513.01,407.61
2018,9,29,9,15,364.0,220.0,2.15,19.4,429.5,571.81,450.86
2018,9,29,9,30,445.0,217.0,2.1,19.9,485.0,646.78,504.0
2018,9,29,9,45,441.0,228.5,2.1,20.35,506.0,642.12,497.56
2018,9,29,10,0,437.0,240.0,2.1,20.8,527.0,635.26,490.27
2018,9,29,10,15,532.0,219.0,2.25,21.2,582.5,674.03,518.77
2018,9,29,10,30,627.0,198.0,2.4,21.6,638.0,712.82,546.17
2018,9,29,10,45,664.0,190.5,2.5,22.0,668.0,707.82,541.12
2018,9,29,11,0,701.0,183.0,2.6,22.4,698.0,698.18,532.9
2018,9,29,11,15,516.5,236.5,2.7,22.65,619.0,584.04,447.04
2018,9,29,11,30,332.0,290.0,2.8,22.9,540.0,476.45,365.14
2018,9,29,11,45,188.5,296.0,2.85,23.15,438.0,369.33,283.22
2018,9,29,12,0,45.0,302.0,2.9,23.4,336.0,276.84,211.55
2018,9,29,12,15,24.0,225.5,3.05,23.45,243.5,198.89,151.8
2018,9,29,12,30,3.0,149.0,3.2,23.5,151.0,124.73,93.99
2018,9,29,12,45,18.5,207.0,3.3,23.6,220.5,176.63,134.6
2018,9,29,13,0,34.0,265.0,3.4,23.7,290.0,220.33,168.01
2018,9,29,13,15,78.5,281.0,3.5,23.7,336.5,238.98,180.93
2018,9,29,13,30,123.0,297.0,3.6,23.7,383.0,245.31,183.74
2018,9,29,13,45,219.0,261.5,3.7,23.75,407.0,219.26,159.16
2018,9,29,14,0,315.0,226.0,3.8,23.8,431.0,189.67,132.71
2018,9,29,14,15,432.0,179.5,3.85,23.65,444.5,135.48,91.75
2018,9,29,14,30,549.0,133.0,3.9,23.5,458.0,84.5,65.96
2018,9,29,14,45,610.5,126.0,4.0,23.3,464.5,83.05,65.01
2018,9,29,15,0,672.0,119.0,4.1,23.1,471.0,81.34,63.81
2018,9,29,15,15,674.0,108.0,4.1,23.1,434.5,75.73,59.23
2018,9,29,15,30,676.0,97.0,4.1,23.1,398.0,69.78,54.35
2018,9,29,15,45,630.0,93.5,4.2,22.4,349.0,68.35,53.45
2018,9,29,16,0,584.0,90.0,4.3,21.7,300.0,67.02,52.59
2018,9,29,16,15,438.0,88.5,4.2,21.15,232.5,64.76,50.83
2018,9,29,16,30,292.0,87.0,4.1,20.6,165.0,63.33,49.66
2018,9,29,16,45,370.0,67.0,4.0,20.0,144.0,50.41,38.32
2018,9,29,17,0,448.0,47.0,3.9,19.4,123.0,37.96,27.19
2018,9,29,17,15,294.0,36.0,3.7,18.75,79.0,29.3,19.03
2018,9,29,17,30,140.0,25.0,3.5,18.1,35.0,19.38,5.83
2018,9,29,17,45,78.5,14.0,3.25,17.4,18.5,11.95,0.0
2018,9,29,18,0,17.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
