Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,6,15,84.5,11.5,0.95,10.7,16.0,69.25,0.0
2018,10,10,6,30,169.0,23.0,1.1,11.2,32.0,184.24,0.0
2018,10,10,6,45,293.0,34.5,1.2,11.75,70.0,312.8,244.56
2018,10,10,7,0,417.0,46.0,1.3,12.3,108.0,429.73,350.94
2018,10,10,7,15,496.0,53.5,1.25,12.65,155.0,510.2,417.96
2018,10,10,7,30,575.0,61.0,1.2,13.0,202.0,591.14,481.41
2018,10,10,7,45,625.5,67.0,1.2,13.4,250.5,646.25,522.38
2018,10,10,8,0,676.0,73.0,1.2,13.8,299.0,699.91,560.4
2018,10,10,8,15,713.0,76.0,1.05,14.35,346.0,736.03,582.1
2018,10,10,8,30,750.0,79.0,0.9,14.9,393.0,765.0,597.64
2018,10,10,8,45,777.0,81.5,0.8,15.5,437.0,787.05,608.25
2018,10,10,9,0,804.0,84.0,0.7,16.1,481.0,805.64,616.15
2018,10,10,9,15,826.0,85.0,0.75,16.7,520.5,814.54,619.85
2018,10,10,9,30,848.0,86.0,0.8,17.3,560.0,819.67,621.19
2018,10,10,9,45,867.0,84.5,0.8,17.85,593.5,808.06,610.7
2018,10,10,10,0,886.0,83.0,0.8,18.4,627.0,800.7,603.49
2018,10,10,10,15,894.0,84.5,0.85,19.05,652.5,784.29,590.83
2018,10,10,10,30,902.0,86.0,0.9,19.7,678.0,764.31,575.96
2018,10,10,10,45,907.5,86.0,0.95,20.35,696.0,737.48,556.53
2018,10,10,11,0,913.0,86.0,1.0,21.0,714.0,707.39,533.31
2018,10,10,11,15,915.5,87.0,1.05,21.4,724.5,673.19,507.19
2018,10,10,11,30,918.0,88.0,1.1,21.8,735.0,636.09,478.44
2018,10,10,11,45,918.5,88.0,1.15,22.25,737.5,594.23,445.51
2018,10,10,12,0,919.0,88.0,1.2,22.7,740.0,550.0,409.96
2018,10,10,12,15,916.0,88.5,1.3,22.85,734.0,502.4,371.62
2018,10,10,12,30,913.0,89.0,1.4,23.0,728.0,453.11,330.69
2018,10,10,12,45,908.0,88.5,1.5,23.2,714.0,400.82,286.22
2018,10,10,13,0,903.0,88.0,1.6,23.4,700.0,347.53,239.97
2018,10,10,13,15,896.5,87.0,1.75,23.4,679.0,292.7,192.48
2018,10,10,13,30,890.0,86.0,1.9,23.4,658.0,237.49,145.71
2018,10,10,13,45,880.5,85.0,2.05,23.4,630.0,181.72,102.49
2018,10,10,14,0,871.0,84.0,2.2,23.4,602.0,126.34,68.61
2018,10,10,14,15,857.5,82.0,2.35,23.2,567.0,73.28,56.68
2018,10,10,14,30,844.0,80.0,2.5,23.0,532.0,63.47,48.61
2018,10,10,14,45,824.5,77.5,2.65,22.8,491.5,62.15,47.67
2018,10,10,15,0,805.0,75.0,2.8,22.6,451.0,60.83,46.73
2018,10,10,15,15,779.5,72.0,2.8,22.6,406.5,59.06,45.35
2018,10,10,15,30,754.0,69.0,2.8,22.6,362.0,57.28,43.95
2018,10,10,15,45,715.5,65.5,3.15,21.7,314.0,54.98,42.22
2018,10,10,16,0,677.0,62.0,3.5,20.8,266.0,52.72,40.45
2018,10,10,16,15,618.0,57.0,3.6,20.05,217.5,45.02,33.8
2018,10,10,16,30,559.0,52.0,3.7,19.3,169.0,41.68,30.78
2018,10,10,16,45,465.5,44.0,3.8,18.5,123.5,35.71,25.27
2018,10,10,17,0,372.0,36.0,3.9,17.7,78.0,29.78,19.31
2018,10,10,17,15,227.0,23.5,4.05,16.95,45.0,19.61,3.43
2018,10,10,17,30,82.0,11.0,4.2,16.2,12.0,9.39,0.0
2018,10,10,17,45,41.0,5.5,4.3,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,6,15,68.5,10.0,1.15,10.2,13.5,56.55,0.0
2018,10,11,6,30,137.0,20.0,1.3,10.9,27.0,153.79,0.0
2018,10,11,6,45,236.5,33.0,1.5,11.55,61.0,267.92,207.98
2018,10,11,7,0,336.0,46.0,1.7,12.2,95.0,364.89,300.67
2018,10,11,7,15,306.0,61.0,1.7,12.75,119.0,361.41,301.31
2018,10,11,7,30,276.0,76.0,1.7,13.3,143.0,357.78,299.36
2018,10,11,7,45,197.5,104.0,1.75,13.9,157.0,310.34,259.24
2018,10,11,8,0,119.0,132.0,1.8,14.5,171.0,260.61,216.07
2018,10,11,8,15,208.5,143.5,1.65,15.1,225.0,362.5,299.36
2018,10,11,8,30,298.0,155.0,1.5,15.7,279.0,447.28,365.23
2018,10,11,8,45,497.0,132.5,1.35,16.25,365.0,602.84,483.56
2018,10,11,9,0,696.0,110.0,1.2,16.8,451.0,747.05,583.28
2018,10,11,9,15,752.5,103.0,1.0,17.5,498.0,775.16,595.74
2018,10,11,9,30,809.0,96.0,0.8,18.2,545.0,795.91,603.74
2018,10,11,9,45,835.5,92.5,0.6,18.9,580.0,795.96,597.38
2018,10,11,10,0,862.0,89.0,0.4,19.6,615.0,785.0,583.95
2018,10,11,10,15,871.5,90.5,0.5,20.15,641.0,770.05,573.69
2018,10,11,10,30,881.0,92.0,0.6,20.7,667.0,751.54,561.13
2018,10,11,10,45,887.0,93.0,0.65,21.25,685.5,726.5,543.07
2018,10,11,11,0,893.0,94.0,0.7,21.8,704.0,698.19,521.52
2018,10,11,11,15,897.5,93.5,0.85,22.1,714.5,664.3,497.39
2018,10,11,11,30,902.0,93.0,1.0,22.4,725.0,627.5,470.28
2018,10,11,11,45,904.0,93.5,1.1,22.75,728.5,587.44,439.29
2018,10,11,12,0,906.0,94.0,1.2,23.1,732.0,544.9,405.46
2018,10,11,12,15,906.0,93.0,1.3,23.25,727.0,497.86,367.52
2018,10,11,12,30,906.0,92.0,1.4,23.4,722.0,448.93,326.84
2018,10,11,12,45,904.5,90.5,1.5,23.6,709.0,397.39,282.88
2018,10,11,13,0,903.0,89.0,1.6,23.8,696.0,344.53,236.91
2018,10,11,13,15,897.5,87.5,1.7,23.9,675.0,289.58,189.26
2018,10,11,13,30,892.0,86.0,1.8,24.0,654.0,234.16,142.47
2018,10,11,13,45,883.0,84.5,1.9,24.05,626.0,178.04,99.48
2018,10,11,14,0,874.0,83.0,2.0,24.1,598.0,122.27,66.28
2018,10,11,14,15,861.5,80.5,2.05,24.05,563.5,72.39,55.74
2018,10,11,14,30,849.0,78.0,2.1,24.0,529.0,70.59,54.43
2018,10,11,14,45,830.5,75.5,2.2,23.95,488.5,60.92,46.41
2018,10,11,15,0,812.0,73.0,2.3,23.9,448.0,59.57,45.41
2018,10,11,15,15,786.5,70.5,2.3,23.9,403.5,58.12,44.31
2018,10,11,15,30,761.0,68.0,2.3,23.9,359.0,56.68,43.2
2018,10,11,15,45,723.0,64.0,2.25,23.45,311.0,53.95,41.03
2018,10,11,16,0,685.0,60.0,2.2,23.0,263.0,51.22,38.79
2018,10,11,16,15,625.5,54.5,1.95,22.1,214.0,43.22,31.94
2018,10,11,16,30,566.0,49.0,1.7,21.2,165.0,39.38,28.53
2018,10,11,16,45,471.0,41.5,1.45,20.25,119.5,33.74,23.35
2018,10,11,17,0,376.0,34.0,1.2,19.3,74.0,28.16,17.65
2018,10,11,17,15,229.5,22.0,1.35,18.65,42.5,18.38,0.0
2018,10,11,17,30,83.0,10.0,1.5,18.0,11.0,8.54,0.0
2018,10,11,17,45,41.5,5.0,1.65,17.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,6,15,90.5,9.5,1.05,11.3,13.5,71.31,0.0
2018,10,12,6,30,181.0,19.0,1.1,11.9,27.0,181.41,0.0
2018,10,12,6,45,320.0,29.5,1.2,12.45,66.0,326.97,249.16
2018,10,12,7,0,459.0,40.0,1.3,13.0,105.0,453.01,366.71
2018,10,12,7,15,538.0,46.5,1.4,13.75,152.5,531.42,432.48
2018,10,12,7,30,617.0,53.0,1.5,14.5,200.0,610.72,495.08
2018,10,12,7,45,668.0,58.0,1.65,15.2,249.5,659.0,531.72
2018,10,12,8,0,719.0,63.0,1.8,15.9,299.0,712.54,570.57
2018,10,12,8,15,753.5,66.5,1.85,17.0,346.5,747.96,593.01
2018,10,12,8,30,788.0,70.0,1.9,18.1,394.0,780.49,612.61
2018,10,12,8,45,812.5,72.5,2.0,19.15,438.0,800.05,623.01
2018,10,12,9,0,837.0,75.0,2.1,20.2,482.0,816.14,630.87
2018,10,12,9,15,859.0,76.0,2.1,20.85,522.0,816.51,627.84
2018,10,12,9,30,881.0,77.0,2.1,21.5,562.0,821.54,628.31
2018,10,12,9,45,899.5,76.0,2.1,22.1,596.5,817.51,622.71
2018,10,12,10,0,918.0,75.0,2.1,22.7,631.0,809.62,614.72
2018,10,12,10,15,926.5,76.5,2.25,23.4,657.5,792.93,601.79
2018,10,12,10,30,935.0,78.0,2.4,24.1,684.0,772.54,586.41
2018,10,12,10,45,940.5,78.5,2.55,24.85,702.5,745.33,566.19
2018,10,12,11,0,946.0,79.0,2.7,25.6,721.0,714.74,541.81
2018,10,12,11,15,949.5,79.5,2.85,26.0,732.0,679.59,514.38
2018,10,12,11,30,953.0,80.0,3.0,26.4,743.0,641.41,484.12
2018,10,12,11,45,954.5,80.0,3.1,26.8,746.0,598.78,449.7
2018,10,12,12,0,956.0,80.0,3.2,27.2,749.0,553.61,412.54
2018,10,12,12,15,955.0,80.0,3.25,27.4,744.0,504.94,371.99
2018,10,12,12,30,954.0,80.0,3.3,27.6,739.0,454.33,328.9
2018,10,12,12,45,950.5,80.0,3.35,27.85,725.5,401.12,282.78
2018,10,12,13,0,947.0,80.0,3.4,28.1,712.0,346.65,234.99
2018,10,12,13,15,941.5,78.5,3.45,28.15,690.5,289.51,185.46
2018,10,12,13,30,936.0,77.0,3.5,28.2,669.0,231.86,137.14
2018,10,12,13,45,927.0,76.0,3.5,28.3,640.5,173.84,93.41
2018,10,12,14,0,918.0,75.0,3.5,28.4,612.0,116.12,60.42
2018,10,12,14,15,905.0,73.5,3.5,28.3,576.5,68.5,51.59
2018,10,12,14,30,892.0,72.0,3.5,28.2,541.0,67.24,50.73
2018,10,12,14,45,874.5,70.0,3.5,28.1,500.0,65.51,49.45
2018,10,12,15,0,857.0,68.0,3.5,28.0,459.0,63.7,48.1
2018,10,12,15,15,832.5,65.0,3.5,28.0,413.0,54.64,40.61
2018,10,12,15,30,808.0,62.0,3.5,28.0,367.0,52.63,39.04
2018,10,12,15,45,772.0,58.0,3.15,27.15,318.0,49.71,36.78
2018,10,12,16,0,736.0,54.0,2.8,26.3,269.0,46.76,34.43
2018,10,12,16,15,682.5,49.5,2.55,24.95,219.5,43.26,31.56
2018,10,12,16,30,629.0,45.0,2.3,23.6,170.0,39.81,28.55
2018,10,12,16,45,536.5,37.5,2.0,22.2,123.0,33.5,22.86
2018,10,12,17,0,444.0,30.0,1.7,20.8,76.0,24.94,14.66
2018,10,12,17,15,275.0,20.0,1.9,20.05,43.5,16.75,0.0
2018,10,12,17,30,106.0,10.0,2.1,19.3,11.0,8.54,0.0
2018,10,12,17,45,53.0,5.0,2.25,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,13,6,15,117.0,9.5,1.45,9.9,14.5,8.11,0.0
2018,10,13,6,30,234.0,19.0,1.6,10.7,29.0,185.09,0.0
2018,10,13,6,45,386.0,27.0,1.8,11.55,69.5,372.83,280.79
2018,10,13,7,0,538.0,35.0,2.0,12.4,110.0,497.01,402.94
2018,10,13,7,15,613.5,41.0,2.1,13.15,159.0,574.92,469.48
2018,10,13,7,30,689.0,47.0,2.2,13.9,208.0,652.74,531.58
2018,10,13,7,45,735.5,51.0,2.35,14.65,258.0,703.43,570.18
2018,10,13,8,0,782.0,55.0,2.5,15.4,308.0,752.17,605.38
2018,10,13,8,15,813.0,57.5,2.45,16.4,356.0,783.39,624.37
2018,10,13,8,30,844.0,60.0,2.4,17.4,404.0,803.11,634.26
2018,10,13,8,45,865.5,63.0,2.4,18.4,448.5,820.85,642.75
2018,10,13,9,0,887.0,66.0,2.4,19.4,493.0,835.09,648.56
2018,10,13,9,15,901.0,67.5,2.4,20.2,531.5,837.5,646.53
2018,10,13,9,30,915.0,69.0,2.4,21.0,570.0,836.19,642.14
2018,10,13,9,45,925.0,71.0,2.35,21.8,602.5,828.45,633.08
2018,10,13,10,0,935.0,73.0,2.3,22.6,635.0,816.89,621.65
2018,10,13,10,15,942.0,74.5,2.3,23.3,661.0,798.66,606.48
2018,10,13,10,30,949.0,76.0,2.3,24.0,687.0,776.75,589.01
2018,10,13,10,45,953.5,76.5,2.3,24.7,705.0,748.42,567.25
2018,10,13,11,0,958.0,77.0,2.3,25.4,723.0,716.74,541.44
2018,10,13,11,15,960.5,77.5,2.35,25.8,733.5,680.55,513.01
2018,10,13,11,30,963.0,78.0,2.4,26.2,744.0,641.38,481.89
2018,10,13,11,45,963.5,78.0,2.45,26.6,746.0,597.82,446.92
2018,10,13,12,0,964.0,78.0,2.5,27.0,748.0,551.79,409.26
2018,10,13,12,15,963.0,77.5,2.6,27.15,742.5,502.36,368.62
2018,10,13,12,30,962.0,77.0,2.7,27.3,737.0,451.01,325.3
2018,10,13,12,45,958.5,76.5,2.75,27.4,723.0,397.08,278.91
2018,10,13,13,0,955.0,76.0,2.8,27.5,709.0,341.9,230.79
2018,10,13,13,15,949.0,75.0,2.9,27.5,687.5,284.72,181.37
2018,10,13,13,30,943.0,74.0,3.0,27.5,666.0,227.06,133.27
2018,10,13,13,45,934.0,73.0,3.1,27.45,637.0,168.77,89.84
2018,10,13,14,0,925.0,72.0,3.2,27.4,608.0,110.79,57.67
2018,10,13,14,15,912.0,70.5,3.25,27.2,572.5,66.6,50.28
2018,10,13,14,30,899.0,69.0,3.3,27.0,537.0,65.3,49.39
2018,10,13,14,45,881.5,66.5,3.4,26.8,495.5,63.18,47.79
2018,10,13,15,0,864.0,64.0,3.5,26.6,454.0,60.97,46.11
2018,10,13,15,15,839.0,61.0,3.5,26.6,408.0,58.21,43.91
2018,10,13,15,30,814.0,58.0,3.5,26.6,362.0,49.68,36.78
2018,10,13,15,45,777.5,55.0,3.6,25.6,313.0,47.44,35.1
2018,10,13,16,0,741.0,52.0,3.7,24.6,264.0,45.23,33.36
2018,10,13,16,15,684.5,47.5,3.65,23.5,214.5,41.64,30.34
2018,10,13,16,30,628.0,43.0,3.6,22.4,165.0,38.11,27.19
2018,10,13,16,45,531.5,36.0,3.55,21.3,118.5,32.19,21.76
2018,10,13,17,0,435.0,29.0,3.5,20.2,72.0,24.14,13.76
2018,10,13,17,15,268.0,19.5,3.65,19.2,41.0,16.4,0.0
2018,10,13,17,30,101.0,10.0,3.8,18.2,10.0,8.54,0.0
2018,10,13,17,45,50.5,5.0,4.0,17.15,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,6,15,109.5,9.0,1.65,9.0,13.5,0.0,0.0
2018,10,14,6,30,219.0,18.0,1.9,9.7,27.0,172.77,0.0
2018,10,14,6,45,371.5,27.5,2.15,10.4,67.5,361.4,268.84
2018,10,14,7,0,524.0,37.0,2.4,11.1,108.0,496.42,404.82
2018,10,14,7,15,604.5,42.5,2.55,11.85,157.0,567.28,467.17
2018,10,14,7,30,685.0,48.0,2.7,12.6,206.0,648.34,533.04
2018,10,14,7,45,735.0,52.0,2.8,13.35,257.0,701.77,574.07
2018,10,14,8,0,785.0,56.0,2.9,14.1,308.0,753.23,611.51
2018,10,14,8,15,819.5,59.5,2.9,14.9,357.5,788.61,634.71
2018,10,14,8,30,854.0,63.0,2.9,15.7,407.0,812.54,648.68
2018,10,14,8,45,878.0,65.0,2.85,16.55,452.5,830.77,657.68
2018,10,14,9,0,902.0,67.0,2.8,17.4,498.0,845.52,663.97
2018,10,14,9,15,919.5,69.0,2.8,18.05,539.0,851.15,664.57
2018,10,14,9,30,937.0,71.0,2.8,18.7,580.0,852.88,662.59
2018,10,14,9,45,949.5,72.0,2.75,19.4,614.0,845.42,653.83
2018,10,14,10,0,962.0,73.0,2.7,20.1,648.0,834.03,642.61
2018,10,14,10,15,970.5,74.0,2.7,20.7,674.5,815.66,627.32
2018,10,14,10,30,979.0,75.0,2.7,21.3,701.0,793.46,609.6
2018,10,14,10,45,986.0,75.0,2.75,21.9,720.5,765.39,588.12
2018,10,14,11,0,993.0,75.0,2.8,22.5,740.0,733.72,562.29
2018,10,14,11,15,996.5,75.0,2.8,23.0,751.0,696.39,531.97
2018,10,14,11,30,1000.0,75.0,2.8,23.5,762.0,655.91,498.87
2018,10,14,11,45,1002.5,75.0,2.75,23.95,765.5,611.91,462.43
2018,10,14,12,0,1005.0,75.0,2.7,24.4,769.0,565.17,423.16
2018,10,14,12,15,1004.5,74.5,2.7,24.7,763.5,514.08,380.13
2018,10,14,12,30,1004.0,74.0,2.7,25.0,758.0,460.93,334.42
2018,10,14,12,45,1001.0,73.5,2.7,25.3,744.0,405.08,285.66
2018,10,14,13,0,998.0,73.0,2.7,25.6,730.0,347.87,235.15
2018,10,14,13,15,992.0,72.0,2.7,25.75,707.5,288.44,183.36
2018,10,14,13,30,986.0,71.0,2.7,25.9,685.0,228.46,133.19
2018,10,14,13,45,979.0,69.5,2.7,26.0,656.0,167.71,88.1
2018,10,14,14,0,972.0,68.0,2.7,26.1,627.0,107.02,55.26
2018,10,14,14,15,959.5,67.0,2.7,26.1,590.5,64.99,49.18
2018,10,14,14,30,947.0,66.0,2.7,26.1,554.0,63.96,48.47
2018,10,14,14,45,930.5,63.5,2.75,26.1,511.5,61.76,46.75
2018,10,14,15,0,914.0,61.0,2.8,26.1,469.0,59.47,44.95
2018,10,14,15,15,889.5,59.0,2.8,26.1,422.0,57.34,43.28
2018,10,14,15,30,865.0,57.0,2.8,26.1,375.0,55.12,41.5
2018,10,14,15,45,830.0,53.5,2.25,25.3,324.5,51.6,38.72
2018,10,14,16,0,795.0,50.0,1.7,24.5,274.0,44.09,32.41
2018,10,14,16,15,740.0,45.5,1.6,23.1,222.5,40.39,29.32
2018,10,14,16,30,685.0,41.0,1.5,21.7,171.0,36.73,26.08
2018,10,14,16,45,588.0,34.5,1.45,20.3,122.5,31.13,20.92
2018,10,14,17,0,491.0,28.0,1.4,18.9,74.0,25.64,14.72
2018,10,14,17,15,290.0,18.0,1.55,18.3,41.0,15.16,0.0
2018,10,14,17,30,89.0,8.0,1.7,17.7,8.0,6.83,0.0
2018,10,14,17,45,44.5,4.0,1.9,17.1,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,15,6,15,127.5,9.0,1.7,8.85,13.5,0.0,0.0
2018,10,15,6,30,255.0,18.0,1.8,9.7,27.0,197.9,0.0
2018,10,15,6,45,413.5,25.5,1.9,10.5,68.0,374.93,271.21
2018,10,15,7,0,572.0,33.0,2.0,11.3,109.0,517.28,418.32
2018,10,15,7,15,648.0,38.5,2.1,12.05,158.5,594.84,485.61
2018,10,15,7,30,724.0,44.0,2.2,12.8,208.0,672.24,547.88
2018,10,15,7,45,769.5,47.5,2.35,13.55,258.5,721.33,585.61
2018,10,15,8,0,815.0,51.0,2.5,14.3,309.0,760.13,613.68
2018,10,15,8,15,845.5,53.5,2.35,15.25,357.5,790.58,631.73
2018,10,15,8,30,876.0,56.0,2.2,16.2,406.0,818.24,646.68
2018,10,15,8,45,898.0,58.0,2.05,17.15,451.0,834.89,653.04
2018,10,15,9,0,920.0,60.0,1.9,18.1,496.0,847.99,656.64
2018,10,15,9,15,934.0,62.5,1.8,18.95,536.0,851.35,654.08
2018,10,15,9,30,948.0,65.0,1.7,19.8,576.0,850.8,649.0
2018,10,15,9,45,958.0,67.0,1.6,20.65,609.5,842.48,638.77
2018,10,15,10,0,968.0,69.0,1.5,21.5,643.0,830.22,626.16
2018,10,15,10,15,975.5,70.0,1.4,22.05,669.0,811.01,609.82
2018,10,15,10,30,983.0,71.0,1.3,22.6,695.0,788.03,591.21
2018,10,15,10,45,988.0,72.0,1.25,23.15,714.0,759.59,569.5
2018,10,15,11,0,993.0,73.0,1.2,23.7,733.0,727.62,543.75
2018,10,15,11,15,995.0,73.0,1.15,24.25,743.0,689.4,513.42
2018,10,15,11,30,997.0,73.0,1.1,24.8,753.0,648.16,480.56
2018,10,15,11,45,997.5,73.0,1.0,25.35,755.0,603.28,444.1
2018,10,15,12,0,998.0,73.0,0.9,25.9,757.0,555.84,405.13
2018,10,15,12,15,997.5,72.5,1.0,26.15,751.5,505.15,364.75
2018,10,15,12,30,997.0,72.0,1.1,26.4,746.0,452.42,321.37
2018,10,15,12,45,993.5,71.5,1.15,26.65,732.0,396.85,274.41
2018,10,15,13,0,990.0,71.0,1.2,26.9,718.0,339.99,225.58
2018,10,15,13,15,984.0,70.5,1.3,26.95,696.0,281.49,175.85
2018,10,15,13,30,978.0,70.0,1.4,27.0,674.0,222.43,127.55
2018,10,15,13,45,970.0,68.5,1.5,27.05,644.5,162.11,83.94
2018,10,15,14,0,962.0,67.0,1.6,27.1,615.0,101.97,52.85
2018,10,15,14,15,950.0,65.5,1.7,26.95,579.0,63.8,48.0
2018,10,15,14,30,938.0,64.0,1.8,26.8,543.0,62.41,47.04
2018,10,15,14,45,920.5,62.0,1.9,26.65,501.0,60.53,45.62
2018,10,15,15,0,903.0,60.0,2.0,26.5,459.0,58.56,44.13
2018,10,15,15,15,878.5,57.5,2.0,26.5,412.0,56.07,42.14
2018,10,15,15,30,854.0,55.0,2.0,26.5,365.0,53.48,40.05
2018,10,15,15,45,817.5,52.0,1.7,25.55,315.0,50.31,37.57
2018,10,15,16,0,781.0,49.0,1.4,24.6,265.0,43.2,31.63
2018,10,15,16,15,724.0,44.5,1.35,23.3,214.0,39.48,28.5
2018,10,15,16,30,667.0,40.0,1.3,22.0,163.0,35.81,25.22
2018,10,15,16,45,567.0,34.0,1.25,20.65,116.0,30.67,20.42
2018,10,15,17,0,467.0,28.0,1.2,19.3,69.0,25.71,14.24
2018,10,15,17,15,274.5,18.0,1.25,18.55,38.0,15.36,0.0
2018,10,15,17,30,82.0,8.0,1.3,17.8,7.0,0.0,0.0
2018,10,15,17,45,41.0,4.0,1.35,17.05,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,1.7,7.6,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,1.9,8.4,25.0,181.33,0.0
2018,10,16,6,45,391.5,25.0,2.1,9.2,64.5,354.79,250.48
2018,10,16,7,0,549.0,33.0,2.3,10.0,104.0,497.52,405.06
2018,10,16,7,15,626.5,39.0,2.4,10.75,153.0,576.29,474.54
2018,10,16,7,30,704.0,45.0,2.5,11.5,202.0,654.98,538.8
2018,10,16,7,45,751.5,49.0,2.55,12.3,252.5,706.02,577.99
2018,10,16,8,0,799.0,53.0,2.6,13.1,303.0,755.06,613.43
2018,10,16,8,15,829.0,55.5,2.45,13.95,350.5,776.73,625.46
2018,10,16,8,30,859.0,58.0,2.3,14.8,398.0,803.66,640.59
2018,10,16,8,45,880.0,60.5,2.15,15.65,442.5,819.94,647.25
2018,10,16,9,0,901.0,63.0,2.0,16.5,487.0,832.72,651.15
2018,10,16,9,15,915.5,65.0,1.95,17.3,525.5,835.81,649.17
2018,10,16,9,30,930.0,67.0,1.9,18.1,564.0,835.11,644.73
2018,10,16,9,45,940.5,68.5,1.8,18.9,597.0,826.74,634.66
2018,10,16,10,0,951.0,70.0,1.7,19.7,630.0,814.52,622.22
2018,10,16,10,15,959.0,71.0,1.75,20.35,656.0,796.01,607.51
2018,10,16,10,30,967.0,72.0,1.8,21.0,682.0,773.75,590.41
2018,10,16,10,45,971.5,72.5,1.8,21.7,700.0,744.87,567.82
2018,10,16,11,0,976.0,73.0,1.8,22.4,718.0,712.59,541.46
2018,10,16,11,15,978.5,73.5,1.85,22.95,728.5,675.78,512.18
2018,10,16,11,30,981.0,74.0,1.9,23.5,739.0,635.96,480.15
2018,10,16,11,45,981.5,74.0,1.95,24.05,741.0,591.73,444.2
2018,10,16,12,0,982.0,74.0,2.0,24.6,743.0,545.0,405.5
2018,10,16,12,15,980.5,74.0,1.95,25.0,737.0,495.08,363.32
2018,10,16,12,30,979.0,74.0,1.9,25.4,731.0,443.22,318.69
2018,10,16,12,45,974.5,73.5,1.9,25.85,716.5,388.24,270.92
2018,10,16,13,0,970.0,73.0,1.9,26.3,702.0,332.1,221.71
2018,10,16,13,15,963.5,72.5,1.9,26.4,680.0,274.59,172.16
2018,10,16,13,30,957.0,72.0,1.9,26.5,658.0,216.61,124.49
2018,10,16,13,45,947.5,70.5,1.85,26.65,628.5,157.34,81.9
2018,10,16,14,0,938.0,69.0,1.8,26.8,599.0,98.45,52.39
2018,10,16,14,15,924.5,67.5,1.85,26.7,563.0,64.74,48.87
2018,10,16,14,30,911.0,66.0,1.9,26.6,527.0,63.36,47.9
2018,10,16,14,45,893.0,64.0,1.9,26.55,485.5,61.51,46.48
2018,10,16,15,0,875.0,62.0,1.9,26.5,444.0,59.58,45.0
2018,10,16,15,15,849.5,59.5,1.9,26.5,398.0,57.11,43.04
2018,10,16,15,30,824.0,57.0,1.9,26.5,352.0,49.18,36.4
2018,10,16,15,45,785.5,53.5,1.55,25.5,302.5,46.49,34.32
2018,10,16,16,0,747.0,50.0,1.2,24.5,253.0,43.81,32.16
2018,10,16,16,15,686.0,45.5,1.25,23.1,203.0,40.15,29.08
2018,10,16,16,30,625.0,41.0,1.3,21.7,153.0,36.56,25.86
2018,10,16,16,45,520.5,34.0,1.3,20.3,107.5,30.59,20.3
2018,10,16,17,0,416.0,27.0,1.3,18.9,62.0,22.64,11.31
2018,10,16,17,15,241.5,17.0,1.45,18.25,34.0,14.51,0.0
2018,10,16,17,30,67.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.75,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,15,83.0,7.5,1.1,8.9,10.0,0.0,0.0
2018,10,17,6,30,166.0,15.0,1.1,9.4,20.0,130.65,0.0
2018,10,17,6,45,325.0,25.0,1.1,9.9,58.0,314.48,211.85
2018,10,17,7,0,484.0,35.0,1.1,10.4,96.0,458.37,369.16
2018,10,17,7,15,558.5,42.0,1.1,11.0,142.0,532.45,433.65
2018,10,17,7,30,633.0,49.0,1.1,11.6,188.0,600.56,488.53
2018,10,17,7,45,610.5,62.0,1.1,12.2,222.5,612.1,497.62
2018,10,17,8,0,588.0,75.0,1.1,12.8,257.0,613.17,497.68
2018,10,17,8,15,694.0,70.5,1.0,13.65,318.5,694.8,554.9
2018,10,17,8,30,800.0,66.0,0.9,14.5,380.0,770.56,603.97
2018,10,17,8,45,831.5,67.0,0.8,15.4,425.0,793.29,613.87
2018,10,17,9,0,863.0,68.0,0.7,16.3,470.0,804.52,616.07
2018,10,17,9,15,879.0,70.5,0.7,17.15,509.0,809.52,615.86
2018,10,17,9,30,895.0,73.0,0.7,18.0,548.0,810.8,613.29
2018,10,17,9,45,906.5,75.0,0.75,18.85,580.5,804.11,606.36
2018,10,17,10,0,918.0,77.0,0.8,19.7,613.0,793.64,597.12
2018,10,17,10,15,927.0,78.0,0.8,20.45,639.0,776.38,582.98
2018,10,17,10,30,936.0,79.0,0.8,21.2,665.0,755.45,566.62
2018,10,17,10,45,941.5,79.5,0.8,21.95,683.0,727.96,545.05
2018,10,17,11,0,947.0,80.0,0.8,22.7,701.0,697.12,520.37
2018,10,17,11,15,950.5,80.0,0.75,23.4,711.5,661.29,491.45
2018,10,17,11,30,954.0,80.0,0.7,24.1,722.0,622.48,460.07
2018,10,17,11,45,954.5,80.5,0.6,24.75,724.5,579.72,424.95
2018,10,17,12,0,955.0,81.0,0.5,25.4,727.0,534.49,387.49
2018,10,17,12,15,954.0,80.5,0.4,25.7,721.0,485.47,347.11
2018,10,17,12,30,953.0,80.0,0.3,26.0,715.0,434.55,304.47
2018,10,17,12,45,949.0,80.0,0.15,26.3,701.5,381.37,259.16
2018,10,17,13,0,945.0,80.0,0.0,26.6,688.0,327.01,212.85
2018,10,17,13,15,939.0,79.0,0.15,26.8,666.5,270.47,166.23
2018,10,17,13,30,933.0,78.0,0.3,27.0,645.0,213.46,121.22
2018,10,17,13,45,924.0,76.5,0.45,27.15,616.0,155.53,81.2
2018,10,17,14,0,915.0,75.0,0.6,27.3,587.0,97.93,53.9
2018,10,17,14,15,901.5,73.0,0.75,27.2,551.5,68.08,51.51
2018,10,17,14,30,888.0,71.0,0.9,27.1,516.0,66.42,50.35
2018,10,17,14,45,869.0,68.5,1.05,27.0,474.5,64.28,48.71
2018,10,17,15,0,850.0,66.0,1.2,26.9,433.0,55.41,41.42
2018,10,17,15,15,823.0,63.0,1.2,26.9,387.0,53.36,39.8
2018,10,17,15,30,796.0,60.0,1.2,26.9,341.0,51.29,38.14
2018,10,17,15,45,756.5,56.5,1.2,25.9,292.5,48.71,36.16
2018,10,17,16,0,717.0,53.0,1.2,24.9,244.0,46.16,34.11
2018,10,17,16,15,654.5,47.5,1.2,23.45,195.0,41.76,30.39
2018,10,17,16,30,592.0,42.0,1.2,22.0,146.0,37.4,26.49
2018,10,17,16,45,484.5,34.5,1.2,20.6,101.5,28.46,18.39
2018,10,17,17,0,377.0,27.0,1.2,19.2,57.0,22.67,10.53
2018,10,17,17,15,204.5,15.5,1.3,18.5,30.0,13.23,0.0
2018,10,17,17,30,32.0,4.0,1.4,17.8,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,18,6,15,77.0,7.5,1.15,9.3,9.5,0.0,0.0
2018,10,18,6,30,154.0,15.0,1.1,9.9,19.0,121.67,0.0
2018,10,18,6,45,292.5,24.0,1.1,10.5,52.5,286.42,182.42
2018,10,18,7,0,431.0,33.0,1.1,11.1,86.0,414.11,333.36
2018,10,18,7,15,514.5,42.0,1.05,11.8,133.0,496.4,404.44
2018,10,18,7,30,598.0,51.0,1.0,12.5,180.0,580.35,471.01
2018,10,18,7,45,634.0,58.0,0.95,13.15,225.0,623.48,503.12
2018,10,18,8,0,670.0,65.0,0.9,13.8,270.0,664.91,532.04
2018,10,18,8,15,736.0,65.0,0.75,14.4,323.0,714.87,564.14
2018,10,18,8,30,802.0,65.0,0.6,15.0,376.0,767.89,596.26
2018,10,18,8,45,825.5,68.0,0.4,15.65,419.5,786.47,602.02
2018,10,18,9,0,849.0,71.0,0.2,16.3,463.0,801.54,605.53
2018,10,18,9,15,866.0,73.0,0.25,17.1,501.5,798.71,600.94
2018,10,18,9,30,883.0,75.0,0.3,17.9,540.0,800.18,599.66
2018,10,18,9,45,894.5,77.0,0.35,18.75,572.5,793.55,592.94
2018,10,18,10,0,906.0,79.0,0.4,19.6,605.0,783.18,584.01
2018,10,18,10,15,915.0,80.0,0.5,20.3,630.5,766.1,571.97
2018,10,18,10,30,924.0,81.0,0.6,21.0,656.0,745.38,557.59
2018,10,18,10,45,930.0,82.0,0.7,21.7,674.5,719.03,538.13
2018,10,18,11,0,936.0,83.0,0.8,22.4,693.0,689.3,515.55
2018,10,18,11,15,939.0,83.5,0.8,23.1,703.0,653.97,487.44
2018,10,18,11,30,942.0,84.0,0.8,23.8,713.0,615.71,456.81
2018,10,18,11,45,943.0,83.5,0.85,24.45,715.0,572.69,422.74
2018,10,18,12,0,944.0,83.0,0.9,25.1,717.0,527.26,385.99
2018,10,18,12,15,943.0,83.0,0.85,25.5,711.5,479.16,346.01
2018,10,18,12,30,942.0,83.0,0.8,25.9,706.0,429.18,303.68
2018,10,18,12,45,939.0,81.5,0.75,26.25,692.0,375.63,257.98
2018,10,18,13,0,936.0,80.0,0.7,26.6,678.0,320.89,210.9
2018,10,18,13,15,929.5,79.0,0.6,26.7,656.5,264.8,163.46
2018,10,18,13,30,923.0,78.0,0.5,26.8,635.0,208.3,118.21
2018,10,18,13,45,914.0,77.0,0.45,26.85,606.5,151.36,79.08
2018,10,18,14,0,905.0,76.0,0.4,26.9,578.0,94.74,53.38
2018,10,18,14,15,891.5,73.5,0.45,26.85,542.5,68.25,51.72
2018,10,18,14,30,878.0,71.0,0.5,26.8,507.0,66.26,50.27
2018,10,18,14,45,859.0,69.0,0.6,26.7,466.0,64.46,48.93
2018,10,18,15,0,840.0,67.0,0.7,26.6,425.0,56.1,42.06
2018,10,18,15,15,812.5,64.0,0.7,26.6,379.5,54.07,40.47
2018,10,18,15,30,785.0,61.0,0.7,26.6,334.0,52.04,38.84
2018,10,18,15,45,745.0,56.5,0.75,25.75,285.5,48.68,36.16
2018,10,18,16,0,705.0,52.0,0.8,24.9,237.0,45.3,33.37
2018,10,18,16,15,642.0,46.5,0.85,23.65,188.5,40.89,29.6
2018,10,18,16,30,579.0,41.0,0.9,22.4,140.0,36.52,25.65
2018,10,18,16,45,470.0,33.5,1.0,21.2,96.5,27.65,17.55
2018,10,18,17,0,361.0,26.0,1.1,20.0,53.0,21.85,8.87
2018,10,18,17,15,195.0,15.0,1.15,19.2,28.0,12.8,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.4,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,6,15,72.5,7.0,1.05,9.75,8.5,0.0,0.0
2018,10,19,6,30,145.0,14.0,1.0,10.2,17.0,114.02,0.0
2018,10,19,6,45,299.0,24.0,0.95,10.7,52.5,287.96,169.82
2018,10,19,7,0,453.0,34.0,0.9,11.2,88.0,430.55,343.7
2018,10,19,7,15,539.0,41.0,0.9,11.85,134.5,512.27,414.85
2018,10,19,7,30,625.0,48.0,0.9,12.5,181.0,588.35,475.69
2018,10,19,7,45,670.0,53.5,0.9,13.1,228.0,638.05,513.31
2018,10,19,8,0,715.0,59.0,0.9,13.7,275.0,685.77,547.3
2018,10,19,8,15,758.0,61.5,0.9,14.7,323.5,725.69,573.06
2018,10,19,8,30,801.0,64.0,0.9,15.7,372.0,762.74,595.64
2018,10,19,8,45,825.0,67.0,0.85,16.65,415.5,781.61,604.13
2018,10,19,9,0,849.0,70.0,0.8,17.6,459.0,796.98,610.07
2018,10,19,9,15,865.5,72.5,0.95,18.5,497.5,794.37,606.8
2018,10,19,9,30,882.0,75.0,1.1,19.4,536.0,795.95,606.56
2018,10,19,9,45,893.5,77.0,1.2,20.35,568.0,789.26,599.81
2018,10,19,10,0,905.0,79.0,1.3,21.3,600.0,778.85,590.66
2018,10,19,10,15,914.0,80.0,1.4,22.25,625.5,761.73,577.03
2018,10,19,10,30,923.0,81.0,1.5,23.2,651.0,741.0,561.04
2018,10,19,10,45,928.5,82.0,1.55,24.2,669.0,714.31,538.99
2018,10,19,11,0,934.0,83.0,1.6,25.2,687.0,684.29,514.21
2018,10,19,11,15,937.0,83.5,1.55,25.7,697.5,649.03,485.7
2018,10,19,11,30,940.0,84.0,1.5,26.2,708.0,610.84,454.67
2018,10,19,11,45,940.5,84.0,1.5,26.65,710.0,568.12,420.21
2018,10,19,12,0,941.0,84.0,1.5,27.1,712.0,523.01,383.19
2018,10,19,12,15,938.0,84.5,1.45,27.35,705.5,474.64,342.96
2018,10,19,12,30,935.0,85.0,1.4,27.6,699.0,424.56,300.52
2018,10,19,12,45,929.0,85.0,1.35,27.85,684.5,371.62,255.19
2018,10,19,13,0,923.0,85.0,1.3,28.1,670.0,317.74,208.77
2018,10,19,13,15,916.5,84.0,1.3,28.15,648.5,262.29,162.0
2018,10,19,13,30,910.0,83.0,1.3,28.2,627.0,206.44,117.5
2018,10,19,13,45,900.0,81.0,1.25,28.25,598.0,149.39,78.68
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,92.82,53.77
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,70.34,53.25
2018,10,19,14,30,862.0,75.0,1.1,28.0,498.0,61.15,45.79
2018,10,19,14,45,842.0,72.0,1.05,27.85,457.0,59.31,44.42
2018,10,19,15,0,822.0,69.0,1.0,27.7,416.0,57.45,43.02
2018,10,19,15,15,793.5,66.0,1.0,27.7,371.0,55.48,41.47
2018,10,19,15,30,765.0,63.0,1.0,27.7,326.0,53.52,39.9
2018,10,19,15,45,723.5,58.5,0.85,26.75,278.0,50.22,37.31
2018,10,19,16,0,682.0,54.0,0.7,25.8,230.0,46.92,34.6
2018,10,19,16,15,617.0,48.5,0.75,24.85,182.0,42.6,30.86
2018,10,19,16,30,552.0,43.0,0.8,23.9,134.0,35.17,24.28
2018,10,19,16,45,440.0,34.0,0.9,22.9,91.0,28.08,17.65
2018,10,19,17,0,328.0,25.0,1.0,21.9,48.0,20.99,6.86
2018,10,19,17,15,176.0,14.0,1.05,21.1,25.0,11.95,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
