Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,99.42,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,266.47,141.94
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,406.78,326.04
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,490.52,400.6
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,575.62,469.66
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,607.53,494.94
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,637.33,517.07
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,691.12,553.36
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,748.83,590.05
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,769.23,597.79
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,786.14,602.74
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,792.07,600.85
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,787.04,591.72
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,781.35,582.58
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,771.92,571.21
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,754.86,558.82
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,734.22,544.15
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,708.0,524.1
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,678.42,501.37
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,643.91,474.99
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,606.4,445.82
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,563.85,412.62
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,518.85,376.52
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,470.33,337.13
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,420.01,295.18
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,367.3,250.38
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,313.46,204.23
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,257.81,157.62
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,201.76,113.37
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,144.56,75.11
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,87.79,51.33
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,68.43,51.45
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,66.77,50.26
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,57.66,42.84
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,56.11,41.71
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,54.08,40.11
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,52.05,38.48
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,49.1,36.23
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,46.18,33.89
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,41.38,29.8
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,33.59,22.96
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,27.31,16.97
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,21.12,5.16
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,11.95,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,108.66,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,182.17,82.45
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,223.93,181.06
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,277.96,232.94
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,342.55,289.2
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,255.3,215.46
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,149.9,123.88
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,248.07,207.36
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,330.23,274.48
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,479.78,393.54
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,593.26,479.2
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,692.0,549.69
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,772.11,603.1
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,774.55,600.19
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,766.53,590.86
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,749.69,576.77
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,729.29,560.03
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,702.84,537.52
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,673.1,512.53
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,638.21,484.44
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,600.44,453.69
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,558.21,419.08
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,513.64,381.85
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,465.87,341.59
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,416.42,298.98
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,363.93,253.36
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,310.5,206.58
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,255.57,159.56
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,200.38,115.32
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,144.43,77.85
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,81.12,49.17
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,65.25,49.59
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,63.94,48.68
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,62.55,47.67
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,61.17,46.67
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,58.52,44.53
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,55.86,42.34
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,52.23,39.49
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,44.62,33.06
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,40.3,29.27
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,36.04,25.31
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,28.57,18.07
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,21.13,2.73
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,10.67,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,85.84,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,250.05,90.27
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,395.65,317.12
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,489.14,403.63
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,577.44,478.0
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,564.94,470.13
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,540.37,451.21
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,650.04,535.93
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,752.97,611.17
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,772.3,622.18
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,780.46,625.3
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,785.06,625.74
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,786.01,623.58
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,778.36,615.33
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,767.03,604.65
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,750.34,590.4
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,730.01,573.39
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,703.36,550.65
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,673.33,525.16
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,637.77,495.73
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,599.26,463.48
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,556.9,427.55
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,512.12,388.87
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,462.98,346.1
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,412.05,300.93
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,359.18,253.46
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,305.18,204.86
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,249.17,156.06
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,192.88,110.4
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,135.87,72.17
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,79.43,50.59
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,66.73,51.78
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,65.36,50.81
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,56.32,43.24
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,54.72,42.04
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,52.25,39.99
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,49.75,37.89
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,47.13,35.83
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,44.57,33.69
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,39.71,29.29
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,32.02,22.22
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,25.22,15.39
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,18.51,0.0
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,9.39,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,81.36,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,249.46,58.2
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,403.45,319.78
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,486.71,399.24
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,564.15,465.01
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,604.03,498.16
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,641.78,527.66
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,563.54,466.04
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,468.34,387.86
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,515.87,424.76
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,561.07,458.07
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,563.26,457.44
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,563.03,455.23
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,538.62,434.01
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,499.42,401.91
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,456.86,366.58
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,403.97,323.33
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,413.38,330.21
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,429.44,341.63
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,456.9,362.81
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,482.73,381.37
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,470.0,369.23
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,453.34,352.98
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,387.74,299.71
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,333.89,256.67
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,316.09,236.57
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,285.87,204.52
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,238.89,158.57
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,185.51,109.65
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,130.46,72.0
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,75.24,59.85
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,84.38,67.91
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,107.26,87.77
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,83.39,67.3
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,60.74,47.75
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,55.4,43.2
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,49.79,38.34
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,46.36,35.39
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,42.92,32.31
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,38.45,28.27
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,34.06,24.05
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,24.88,14.99
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,18.63,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,57.13,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,184.27,10.99
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,298.88,235.63
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,432.17,354.44
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,561.99,460.07
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,594.93,487.28
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,625.71,511.46
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,650.76,528.24
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,667.49,537.77
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,714.33,568.91
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,754.36,593.69
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,759.16,593.5
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,760.36,591.21
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,752.26,582.09
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,740.58,570.75
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,723.35,557.59
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,702.62,541.55
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,675.92,519.53
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,646.03,494.91
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,610.8,466.68
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,572.82,435.75
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,531.02,401.08
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,487.0,363.81
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,439.66,323.37
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,390.63,280.52
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,339.21,234.99
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,286.81,188.55
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,233.82,143.74
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,182.07,103.57
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,123.52,66.06
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,74.71,57.7
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,71.63,55.34
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,80.22,62.8
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,78.57,61.63
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,76.47,60.05
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,62.49,48.24
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,50.77,38.26
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,45.99,34.26
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,41.05,29.99
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,37.01,26.37
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,30.36,20.28
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,23.58,13.27
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,16.85,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,68.06,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,224.26,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,373.37,288.9
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,448.34,364.61
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,525.02,429.7
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,439.6,365.03
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,341.41,285.37
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,499.1,413.08
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,648.47,524.55
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,673.65,539.47
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,695.75,552.77
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,726.08,572.37
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,749.06,586.31
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,747.5,582.21
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,742.06,575.66
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,725.15,561.57
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,704.69,544.44
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,678.22,522.09
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,648.46,497.09
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,614.06,468.48
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,576.74,437.2
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,534.94,402.05
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,490.74,364.3
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,442.88,323.08
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,393.25,279.6
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,341.16,233.69
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,288.0,186.93
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,233.24,140.34
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,178.11,97.37
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,122.54,62.9
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,67.41,50.99
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,63.48,47.88
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,61.72,46.55
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,59.8,45.08
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,51.81,38.46
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,49.64,36.7
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,47.47,34.91
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,44.36,32.43
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,41.28,29.84
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,36.31,25.49
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,31.38,20.92
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,22.34,11.89
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,16.01,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,64.9,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,227.44,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,386.6,295.32
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,461.07,373.52
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,547.77,445.85
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,549.05,448.65
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,540.0,442.09
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,513.52,419.51
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,491.55,398.63
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,523.08,419.64
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,552.31,437.4
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,562.82,441.49
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,570.73,443.73
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,632.58,485.51
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,680.43,515.18
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,648.41,487.94
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,614.6,460.67
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,603.54,450.11
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,588.27,436.09
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,548.93,405.99
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,509.51,375.79
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,491.64,360.76
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,467.05,339.25
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,418.79,300.73
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,368.72,260.39
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,321.51,221.58
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,275.59,183.63
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,230.38,142.36
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,176.41,97.09
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,123.11,65.32
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,63.8,47.84
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,65.51,49.46
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,67.52,51.27
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,61.62,46.48
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,61.55,46.56
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,54.77,40.94
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,51.83,38.51
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,46.63,34.23
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,45.95,33.66
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,39.09,27.62
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,32.03,21.18
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,23.62,12.29
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,15.36,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,10.9,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,47.95,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,85.68,61.43
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,201.32,165.02
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,324.84,270.47
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,378.46,315.93
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,432.11,359.83
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,533.54,439.12
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,627.7,508.01
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,602.82,485.55
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,567.36,454.93
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,625.18,496.22
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,671.09,526.92
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,646.2,504.56
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,619.01,481.29
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,619.56,479.75
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,616.12,474.91
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,596.76,458.17
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,574.52,439.24
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,548.56,417.13
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,519.75,392.55
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,480.66,360.2
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,441.16,327.14
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,411.21,299.89
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,376.03,266.95
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,326.32,223.87
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,276.05,180.44
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,225.42,138.51
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,175.33,100.65
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,125.12,72.65
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,91.61,71.15
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,83.25,64.47
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,74.69,57.53
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,78.63,61.05
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,81.13,63.37
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,74.34,57.75
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,67.35,51.89
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,63.28,48.65
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,60.55,46.37
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,48.18,35.56
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,35.47,24.19
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,23.78,12.04
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,12.8,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.56,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,131.92,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,309.25,229.68
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,426.08,347.66
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,538.24,442.56
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,594.01,488.89
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,648.18,531.47
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,681.39,555.9
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,711.88,577.15
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,713.4,575.86
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,711.54,572.0
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,675.13,542.23
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,631.89,506.65
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,652.24,520.22
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,667.88,529.58
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,680.66,537.51
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,684.82,538.68
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,658.48,516.03
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,628.95,490.85
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,594.35,461.81
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,557.01,430.09
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,515.88,394.78
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,472.52,356.91
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,425.21,315.42
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,376.6,272.07
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,326.0,226.87
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,275.09,181.62
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,218.51,135.58
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,166.24,97.22
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,124.46,75.71
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,96.88,77.15
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,108.11,86.97
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,124.36,101.06
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,114.31,92.87
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,103.91,84.31
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,91.35,73.67
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,78.21,62.4
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,68.57,54.25
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,58.69,45.65
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,47.13,35.25
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,35.33,24.39
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,23.38,11.27
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,11.95,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,6,15,16.0,2.5,1.8,9.3,2.0,0.0,0.0
2018,10,29,6,30,32.0,5.0,1.9,9.9,4.0,0.0,0.0
2018,10,29,6,45,68.0,18.0,2.05,10.45,22.0,62.66,0.0
2018,10,29,7,0,104.0,31.0,2.2,11.0,40.0,143.14,102.21
2018,10,29,7,15,166.5,46.5,2.4,11.5,71.0,207.63,170.37
2018,10,29,7,30,229.0,62.0,2.6,12.0,102.0,289.55,242.32
2018,10,29,7,45,264.5,77.0,2.75,12.5,136.5,334.36,281.48
2018,10,29,8,0,300.0,92.0,2.9,13.0,171.0,378.71,318.83
2018,10,29,8,15,284.0,110.5,3.0,13.25,196.0,369.0,310.56
2018,10,29,8,30,268.0,129.0,3.1,13.5,221.0,374.83,314.2
2018,10,29,8,45,244.5,150.0,3.15,13.7,242.0,376.2,313.59
2018,10,29,9,0,221.0,171.0,3.2,13.9,263.0,375.82,311.45
2018,10,29,9,15,228.5,187.0,3.45,14.25,289.5,391.84,323.24
2018,10,29,9,30,236.0,203.0,3.7,14.6,316.0,406.24,333.51
2018,10,29,9,45,254.5,214.5,3.95,14.9,344.0,422.03,345.13
2018,10,29,10,0,273.0,226.0,4.2,15.2,372.0,435.81,355.06
2018,10,29,10,15,304.0,232.5,4.3,15.5,401.5,450.83,365.93
2018,10,29,10,30,335.0,239.0,4.4,15.8,431.0,463.03,374.35
2018,10,29,10,45,385.5,233.0,4.5,16.1,460.5,472.33,380.66
2018,10,29,11,0,436.0,227.0,4.6,16.4,490.0,486.95,390.51
2018,10,29,11,15,503.0,209.0,4.6,16.6,516.5,485.23,387.45
2018,10,29,11,30,570.0,191.0,4.6,16.8,543.0,477.43,378.95
2018,10,29,11,45,662.5,160.5,4.6,17.0,571.0,468.42,368.51
2018,10,29,12,0,755.0,130.0,4.6,17.2,599.0,446.06,346.28
2018,10,29,12,15,813.0,111.0,4.6,17.6,611.5,413.42,314.53
2018,10,29,12,30,871.0,92.0,4.6,18.0,624.0,375.0,276.84
2018,10,29,12,45,898.0,82.0,4.6,18.4,619.5,327.14,231.41
2018,10,29,13,0,925.0,72.0,4.6,18.8,615.0,275.32,182.76
2018,10,29,13,15,919.0,70.5,4.5,19.15,593.5,220.47,134.67
2018,10,29,13,30,913.0,69.0,4.4,19.5,572.0,165.22,91.3
2018,10,29,13,45,904.5,67.0,4.3,19.85,544.0,109.25,58.0
2018,10,29,14,0,896.0,65.0,4.2,20.2,516.0,62.44,48.41
2018,10,29,14,15,881.0,63.0,4.1,20.3,481.0,60.66,47.0
2018,10,29,14,30,866.0,61.0,4.0,20.4,446.0,58.82,45.51
2018,10,29,14,45,845.5,58.5,3.9,20.45,406.0,56.48,43.59
2018,10,29,15,0,825.0,56.0,3.8,20.5,366.0,54.06,41.57
2018,10,29,15,15,793.5,53.5,3.8,20.5,322.0,46.33,34.92
2018,10,29,15,30,762.0,51.0,3.8,20.5,278.0,44.45,33.3
2018,10,29,15,45,717.0,47.0,3.1,19.9,232.0,41.25,30.54
2018,10,29,16,0,672.0,43.0,2.4,19.3,186.0,38.08,27.68
2018,10,29,16,15,597.0,37.5,2.15,18.1,141.0,33.45,23.46
2018,10,29,16,30,522.0,32.0,1.9,16.9,96.0,28.91,18.98
2018,10,29,16,45,357.5,23.5,1.65,15.7,58.5,19.54,7.89
2018,10,29,17,0,193.0,15.0,1.4,14.5,21.0,12.8,0.0
2018,10,29,17,15,96.5,7.5,1.5,14.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
