Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,1,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.0,3.15,8.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,8.0,3.3,9.2,6.0,0.0,0.0
2018,10,30,6,45,268.0,16.5,3.5,9.55,34.0,199.63,0.0
2018,10,30,7,0,457.0,25.0,3.7,9.9,62.0,390.61,276.46
2018,10,30,7,15,556.5,31.0,3.95,10.65,106.0,483.38,395.71
2018,10,30,7,30,656.0,37.0,4.2,11.4,150.0,573.03,475.61
2018,10,30,7,45,712.0,41.0,4.45,12.1,197.5,626.99,522.51
2018,10,30,8,0,768.0,45.0,4.7,12.8,245.0,679.26,565.36
2018,10,30,8,15,803.5,48.0,4.9,13.55,291.0,704.46,584.72
2018,10,30,8,30,839.0,51.0,5.1,14.3,337.0,734.32,606.6
2018,10,30,8,45,863.0,53.0,5.3,15.1,379.5,750.82,617.23
2018,10,30,9,0,887.0,55.0,5.5,15.9,422.0,764.0,624.99
2018,10,30,9,15,903.5,57.0,5.5,16.6,459.5,767.85,624.83
2018,10,30,9,30,920.0,59.0,5.5,17.3,497.0,767.98,621.89
2018,10,30,9,45,930.5,60.5,5.45,18.0,528.5,759.24,612.16
2018,10,30,10,0,941.0,62.0,5.4,18.7,560.0,746.78,599.85
2018,10,30,10,15,949.0,62.5,5.45,19.25,584.0,727.69,583.51
2018,10,30,10,30,957.0,63.0,5.5,19.8,608.0,705.01,563.3
2018,10,30,10,45,962.5,63.5,5.55,20.35,625.5,677.18,538.66
2018,10,30,11,0,968.0,64.0,5.6,20.9,643.0,646.0,511.15
2018,10,30,11,15,972.0,64.0,5.65,21.25,653.0,610.2,480.06
2018,10,30,11,30,976.0,64.0,5.7,21.6,663.0,571.37,446.03
2018,10,30,11,45,977.0,63.5,5.7,22.0,664.5,527.75,407.42
2018,10,30,12,0,978.0,63.0,5.7,22.4,666.0,481.67,366.08
2018,10,30,12,15,976.5,63.5,5.7,22.6,660.5,433.26,322.34
2018,10,30,12,30,975.0,64.0,5.7,22.8,655.0,382.94,276.29
2018,10,30,12,45,969.5,65.0,5.7,23.05,641.5,330.23,227.95
2018,10,30,13,0,964.0,66.0,5.7,23.3,628.0,276.4,179.2
2018,10,30,13,15,957.5,65.0,5.7,23.4,606.0,219.97,130.65
2018,10,30,13,30,951.0,64.0,5.7,23.5,584.0,163.12,87.09
2018,10,30,13,45,940.0,62.5,5.7,23.6,554.5,105.44,54.15
2018,10,30,14,0,929.0,61.0,5.7,23.7,525.0,60.11,45.76
2018,10,30,14,15,897.0,61.5,5.65,23.6,484.0,59.8,45.64
2018,10,30,14,30,865.0,62.0,5.6,23.5,443.0,59.49,45.5
2018,10,30,14,45,847.0,59.0,5.5,23.45,403.5,56.82,43.33
2018,10,30,15,0,829.0,56.0,5.4,23.4,364.0,54.05,41.06
2018,10,30,15,15,733.0,60.0,5.4,23.4,307.5,50.95,38.46
2018,10,30,15,30,637.0,64.0,5.4,23.4,251.0,49.75,37.44
2018,10,30,15,45,612.0,55.5,4.6,22.45,210.5,43.87,32.45
2018,10,30,16,0,587.0,47.0,3.8,21.5,170.0,37.79,27.13
2018,10,30,16,15,531.5,39.0,3.4,20.15,129.0,34.57,24.14
2018,10,30,16,30,476.0,31.0,3.0,18.8,88.0,27.88,17.83
2018,10,30,16,45,332.5,23.0,2.65,17.5,54.0,19.13,6.59
2018,10,30,17,0,189.0,15.0,2.3,16.2,20.0,12.8,0.0
2018,10,30,17,15,94.5,7.5,2.35,15.75,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,8.15,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,10,31,6,45,69.0,15.0,1.25,9.1,19.5,60.35,0.0
2018,10,31,7,0,122.0,28.0,1.2,9.6,37.0,163.3,108.61
2018,10,31,7,15,188.5,43.0,1.5,10.45,69.0,234.64,191.41
2018,10,31,7,30,255.0,58.0,1.8,11.3,101.0,302.12,252.17
2018,10,31,7,45,355.0,66.0,2.05,12.15,146.0,386.17,324.31
2018,10,31,8,0,455.0,74.0,2.3,13.0,191.0,477.63,399.48
2018,10,31,8,15,583.5,69.0,2.4,13.6,247.5,571.17,472.89
2018,10,31,8,30,712.0,64.0,2.5,14.2,304.0,657.28,537.62
2018,10,31,8,45,753.0,65.0,2.55,14.8,347.5,685.78,556.74
2018,10,31,9,0,794.0,66.0,2.6,15.4,391.0,710.86,573.2
2018,10,31,9,15,729.0,89.0,2.7,16.0,408.5,681.72,549.27
2018,10,31,9,30,664.0,112.0,2.8,16.6,426.0,646.04,520.2
2018,10,31,9,45,760.0,95.5,2.85,17.15,477.0,678.43,543.38
2018,10,31,10,0,856.0,79.0,2.9,17.7,528.0,708.48,563.5
2018,10,31,10,15,801.5,99.0,3.0,18.3,534.5,668.89,530.56
2018,10,31,10,30,747.0,119.0,3.1,18.9,541.0,629.65,497.92
2018,10,31,10,45,814.5,102.0,3.2,19.45,574.5,625.32,492.68
2018,10,31,11,0,882.0,85.0,3.3,20.0,608.0,613.39,480.98
2018,10,31,11,15,889.0,84.0,3.4,20.5,618.5,580.89,452.97
2018,10,31,11,30,896.0,83.0,3.5,21.0,629.0,545.42,422.2
2018,10,31,11,45,912.5,78.0,3.55,21.5,635.0,507.85,388.96
2018,10,31,12,0,929.0,73.0,3.6,22.0,641.0,466.82,352.15
2018,10,31,12,15,846.5,98.0,3.6,22.4,611.5,409.39,303.37
2018,10,31,12,30,764.0,123.0,3.6,22.8,582.0,354.38,256.8
2018,10,31,12,45,711.5,134.5,3.55,23.15,554.5,304.66,214.17
2018,10,31,13,0,659.0,146.0,3.5,23.5,527.0,258.73,175.51
2018,10,31,13,15,658.5,139.5,3.5,23.8,508.5,212.44,136.51
2018,10,31,13,30,658.0,133.0,3.5,24.1,490.0,165.77,100.97
2018,10,31,13,45,561.0,150.5,3.45,24.4,444.0,129.74,84.44
2018,10,31,14,0,464.0,168.0,3.4,24.7,398.0,111.74,88.99
2018,10,31,14,15,383.0,170.0,3.4,24.75,351.0,113.21,90.42
2018,10,31,14,30,302.0,172.0,3.4,24.8,304.0,118.92,95.4
2018,10,31,14,45,348.5,147.5,3.4,24.9,286.0,104.92,83.79
2018,10,31,15,0,395.0,123.0,3.4,25.0,268.0,86.51,68.38
2018,10,31,15,15,417.5,104.5,3.4,25.0,241.0,75.21,58.89
2018,10,31,15,30,440.0,86.0,3.4,25.0,214.0,63.42,48.86
2018,10,31,15,45,381.0,76.5,2.55,23.9,173.5,56.89,43.39
2018,10,31,16,0,322.0,67.0,1.7,22.8,133.0,50.26,37.64
2018,10,31,16,15,267.5,53.5,1.55,21.75,98.5,40.6,29.07
2018,10,31,16,30,213.0,40.0,1.4,20.7,64.0,30.7,19.91
2018,10,31,16,45,143.5,25.5,1.3,19.65,38.5,19.77,5.71
2018,10,31,17,0,74.0,11.0,1.2,18.6,13.0,9.39,0.0
2018,10,31,17,15,37.0,5.5,1.2,18.3,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,6,15,8.5,0.5,1.6,10.3,0.5,0.0,0.0
2018,11,1,6,30,17.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.8,11.1,16.5,46.16,0.0
2018,11,1,7,0,84.0,26.0,1.9,11.5,32.0,115.2,70.41
2018,11,1,7,15,122.0,43.0,2.05,12.1,59.0,169.73,136.59
2018,11,1,7,30,160.0,60.0,2.2,12.7,86.0,217.78,180.63
2018,11,1,7,45,182.5,77.0,2.35,13.35,116.0,254.03,212.61
2018,11,1,8,0,205.0,94.0,2.5,14.0,146.0,289.61,242.82
2018,11,1,8,15,237.5,110.0,2.45,14.8,181.0,330.55,276.17
2018,11,1,8,30,270.0,126.0,2.4,15.6,216.0,370.44,307.47
2018,11,1,8,45,319.5,136.0,2.35,16.4,256.0,414.29,341.34
2018,11,1,9,0,369.0,146.0,2.3,17.2,296.0,473.24,385.48
2018,11,1,9,15,422.0,150.0,2.3,18.0,336.0,509.08,411.18
2018,11,1,9,30,475.0,154.0,2.3,18.8,376.0,541.93,434.05
2018,11,1,9,45,574.5,138.5,2.35,19.65,425.0,590.98,469.32
2018,11,1,10,0,674.0,123.0,2.4,20.5,474.0,628.32,494.92
2018,11,1,10,15,709.0,119.0,2.5,21.15,503.0,626.69,491.22
2018,11,1,10,30,744.0,115.0,2.6,21.8,532.0,620.81,484.43
2018,11,1,10,45,786.0,105.5,2.7,22.5,558.0,608.28,472.57
2018,11,1,11,0,828.0,96.0,2.8,23.2,584.0,592.61,457.93
2018,11,1,11,15,865.5,86.0,2.9,23.75,603.0,566.89,435.63
2018,11,1,11,30,903.0,76.0,3.0,24.3,622.0,539.29,411.12
2018,11,1,11,45,840.5,96.5,3.05,24.85,606.0,488.39,368.63
2018,11,1,12,0,778.0,117.0,3.1,25.4,590.0,438.61,326.87
2018,11,1,12,15,802.5,108.5,3.15,25.75,592.0,399.34,291.86
2018,11,1,12,30,827.0,100.0,3.2,26.1,594.0,356.4,253.02
2018,11,1,12,45,818.5,100.0,3.2,26.45,579.5,307.83,210.14
2018,11,1,13,0,810.0,100.0,3.2,26.8,565.0,258.84,167.41
2018,11,1,13,15,796.5,99.5,3.2,27.0,542.5,208.44,125.83
2018,11,1,13,30,783.0,99.0,3.2,27.2,520.0,158.64,89.37
2018,11,1,13,45,815.5,86.0,3.15,27.4,504.5,102.89,56.46
2018,11,1,14,0,848.0,73.0,3.1,27.6,489.0,67.16,50.92
2018,11,1,14,15,827.0,70.5,3.0,27.6,452.5,57.93,43.31
2018,11,1,14,30,806.0,68.0,2.9,27.6,416.0,56.33,42.08
2018,11,1,14,45,738.0,72.0,2.8,27.6,367.5,59.2,44.59
2018,11,1,15,0,670.0,76.0,2.7,27.6,319.0,57.31,43.09
2018,11,1,15,15,599.5,74.5,2.7,27.6,271.5,56.57,42.53
2018,11,1,15,30,529.0,73.0,2.7,27.6,224.0,56.09,42.13
2018,11,1,15,45,471.0,65.5,1.9,26.35,182.5,51.09,38.0
2018,11,1,16,0,413.0,58.0,1.1,25.1,141.0,46.05,33.67
2018,11,1,16,15,386.0,46.0,1.1,24.4,107.5,37.19,25.81
2018,11,1,16,30,359.0,34.0,1.1,23.7,74.0,27.99,17.28
2018,11,1,16,45,234.5,23.0,1.1,23.05,44.0,19.12,3.73
2018,11,1,17,0,110.0,12.0,1.1,22.4,14.0,10.24,0.0
2018,11,1,17,15,55.0,6.0,1.15,21.8,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,2,6,15,13.5,1.5,0.9,11.75,1.0,0.0,0.0
2018,11,2,6,30,27.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,11,2,6,45,185.0,14.0,0.75,12.25,25.5,138.23,0.0
2018,11,2,7,0,343.0,25.0,0.7,12.5,49.0,310.08,178.92
2018,11,2,7,15,453.5,32.5,0.8,13.05,90.0,413.42,326.82
2018,11,2,7,30,564.0,40.0,0.9,13.6,131.0,500.55,402.83
2018,11,2,7,45,628.5,45.0,1.0,14.1,176.5,561.28,453.02
2018,11,2,8,0,693.0,50.0,1.1,14.6,222.0,620.28,499.21
2018,11,2,8,15,734.5,53.0,1.05,15.35,266.5,657.06,524.84
2018,11,2,8,30,776.0,56.0,1.0,16.1,311.0,691.08,547.06
2018,11,2,8,45,804.0,58.5,1.0,16.8,353.0,710.99,558.79
2018,11,2,9,0,832.0,61.0,1.0,17.5,395.0,720.5,562.81
2018,11,2,9,15,826.5,68.0,1.0,18.45,425.5,720.96,559.85
2018,11,2,9,30,821.0,75.0,1.0,19.4,456.0,710.99,549.67
2018,11,2,9,45,841.0,76.0,1.05,20.35,488.5,709.15,546.01
2018,11,2,10,0,861.0,77.0,1.1,21.3,521.0,698.01,535.82
2018,11,2,10,15,826.0,90.0,1.2,21.95,532.0,670.02,513.45
2018,11,2,10,30,791.0,103.0,1.3,22.6,543.0,634.46,485.59
2018,11,2,10,45,848.0,90.5,1.45,23.3,575.0,628.41,479.57
2018,11,2,11,0,905.0,78.0,1.6,24.0,607.0,613.69,466.49
2018,11,2,11,15,888.0,85.0,1.75,24.5,611.0,575.29,435.69
2018,11,2,11,30,871.0,92.0,1.9,25.0,615.0,536.33,403.9
2018,11,2,11,45,892.5,86.0,2.1,25.55,623.0,499.95,373.2
2018,11,2,12,0,914.0,80.0,2.3,26.1,631.0,460.88,339.27
2018,11,2,12,15,921.0,77.0,2.4,26.3,627.5,415.28,299.7
2018,11,2,12,30,928.0,74.0,2.5,26.5,624.0,367.26,257.3
2018,11,2,12,45,884.0,84.0,2.65,26.7,598.0,313.75,211.67
2018,11,2,13,0,840.0,94.0,2.8,26.9,572.0,258.2,165.31
2018,11,2,13,15,826.0,94.5,2.75,26.8,550.0,207.09,123.5
2018,11,2,13,30,812.0,95.0,2.7,26.7,528.0,156.56,87.02
2018,11,2,13,45,849.0,80.5,2.7,26.6,512.5,98.38,53.22
2018,11,2,14,0,886.0,66.0,2.7,26.5,497.0,62.89,47.58
2018,11,2,14,15,871.0,64.5,2.6,26.3,463.0,61.46,46.55
2018,11,2,14,30,856.0,63.0,2.5,26.1,429.0,59.97,45.44
2018,11,2,14,45,816.0,62.5,2.4,25.9,385.0,52.88,39.56
2018,11,2,15,0,776.0,62.0,2.3,25.7,341.0,52.57,39.42
2018,11,2,15,15,735.0,57.5,2.3,25.7,295.0,49.16,36.56
2018,11,2,15,30,694.0,53.0,2.3,25.7,249.0,45.73,33.63
2018,11,2,15,45,621.0,49.5,1.6,24.6,201.5,42.92,31.3
2018,11,2,16,0,548.0,46.0,0.9,23.5,154.0,36.97,26.14
2018,11,2,16,15,400.0,41.5,0.95,22.75,109.0,33.49,22.84
2018,11,2,16,30,252.0,37.0,1.0,22.0,64.0,28.61,17.8
2018,11,2,16,45,149.0,22.5,1.05,21.2,36.5,17.51,1.28
2018,11,2,17,0,46.0,8.0,1.1,20.4,9.0,6.83,0.0
2018,11,2,17,15,23.0,4.0,1.15,19.8,4.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,1.75,9.9,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,3,6,45,191.0,13.0,1.7,10.7,24.0,140.87,0.0
2018,11,3,7,0,348.0,23.0,1.7,11.1,46.0,308.63,160.81
2018,11,3,7,15,432.0,32.0,2.05,12.15,84.5,395.77,316.68
2018,11,3,7,30,516.0,41.0,2.4,13.2,123.0,472.81,387.75
2018,11,3,7,45,617.0,42.5,2.8,14.3,171.5,547.37,450.54
2018,11,3,8,0,718.0,44.0,3.2,15.4,220.0,628.93,515.56
2018,11,3,8,15,747.5,49.0,3.4,16.3,263.5,659.03,538.22
2018,11,3,8,30,777.0,54.0,3.6,17.2,307.0,686.4,557.73
2018,11,3,8,45,819.5,54.0,3.8,18.15,351.5,706.69,570.91
2018,11,3,9,0,862.0,54.0,4.0,19.1,396.0,731.01,586.61
2018,11,3,9,15,880.0,56.0,4.05,20.0,433.5,736.0,587.14
2018,11,3,9,30,898.0,58.0,4.1,20.9,471.0,737.35,585.06
2018,11,3,9,45,910.5,59.5,4.15,21.75,502.0,730.35,577.02
2018,11,3,10,0,923.0,61.0,4.2,22.6,533.0,719.64,566.44
2018,11,3,10,15,917.0,65.5,4.3,23.35,553.0,696.17,546.43
2018,11,3,10,30,911.0,70.0,4.4,24.1,573.0,669.66,523.19
2018,11,3,10,45,884.0,80.5,4.5,24.85,580.5,633.67,492.75
2018,11,3,11,0,857.0,91.0,4.6,25.6,588.0,598.7,462.8
2018,11,3,11,15,908.0,78.0,4.65,26.1,612.5,576.36,442.65
2018,11,3,11,30,959.0,65.0,4.7,26.6,637.0,550.77,419.1
2018,11,3,11,45,948.5,69.0,4.75,27.1,635.5,507.05,381.27
2018,11,3,12,0,938.0,73.0,4.8,27.6,634.0,461.66,341.55
2018,11,3,12,15,866.5,93.0,4.8,27.8,607.5,404.41,293.52
2018,11,3,12,30,795.0,113.0,4.8,28.0,581.0,352.18,249.45
2018,11,3,12,45,648.5,151.0,4.75,28.2,527.0,294.46,204.16
2018,11,3,13,0,502.0,189.0,4.7,28.4,473.0,249.36,170.94
2018,11,3,13,15,361.0,210.0,4.6,28.45,410.0,210.47,145.17
2018,11,3,13,30,220.0,231.0,4.5,28.5,347.0,187.31,133.99
2018,11,3,13,45,365.0,187.0,4.4,28.5,368.0,144.13,100.88
2018,11,3,14,0,510.0,143.0,4.3,28.5,389.0,97.2,75.71
2018,11,3,14,15,472.5,142.0,4.2,28.4,357.0,97.05,75.83
2018,11,3,14,30,435.0,141.0,4.1,28.3,325.0,97.03,76.0
2018,11,3,14,45,305.5,142.0,3.95,28.2,265.5,101.08,79.57
2018,11,3,15,0,176.0,143.0,3.8,28.1,206.0,103.6,81.85
2018,11,3,15,15,324.0,107.0,3.8,28.1,204.0,76.33,59.07
2018,11,3,15,30,472.0,71.0,3.8,28.1,202.0,54.31,40.51
2018,11,3,15,45,416.0,65.5,2.75,26.2,166.0,50.99,37.91
2018,11,3,16,0,360.0,60.0,1.7,24.3,130.0,45.53,33.28
2018,11,3,16,15,302.5,48.0,1.7,22.95,95.5,36.78,25.53
2018,11,3,16,30,245.0,36.0,1.7,21.6,61.0,27.85,17.03
2018,11,3,16,45,154.5,22.0,1.65,20.25,35.0,17.14,0.0
2018,11,3,17,0,64.0,8.0,1.6,18.9,9.0,6.83,0.0
2018,11,3,17,15,32.0,4.0,1.6,18.5,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,9.05,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,4,6,45,67.0,13.0,1.3,9.6,16.0,56.41,0.0
2018,11,4,7,0,104.0,23.0,1.3,9.9,30.0,134.43,56.76
2018,11,4,7,15,138.0,39.0,1.55,10.6,56.0,175.12,139.67
2018,11,4,7,30,172.0,55.0,1.8,11.3,82.0,218.48,181.32
2018,11,4,7,45,214.0,70.5,2.0,12.05,115.0,267.02,224.27
2018,11,4,8,0,256.0,86.0,2.2,12.8,148.0,315.48,265.64
2018,11,4,8,15,332.0,94.5,2.05,13.55,191.0,396.88,331.99
2018,11,4,8,30,408.0,103.0,1.9,14.3,234.0,460.96,382.09
2018,11,4,8,45,432.0,114.5,1.75,15.05,269.5,487.52,400.31
2018,11,4,9,0,456.0,126.0,1.6,15.8,305.0,511.83,416.22
2018,11,4,9,15,465.0,138.0,1.6,16.75,335.5,523.0,421.75
2018,11,4,9,30,474.0,150.0,1.6,17.7,366.0,531.65,425.27
2018,11,4,9,45,430.0,172.0,1.55,18.65,378.0,510.44,405.2
2018,11,4,10,0,386.0,194.0,1.5,19.6,390.0,474.65,374.91
2018,11,4,10,15,494.5,174.5,1.55,20.25,437.5,525.71,412.44
2018,11,4,10,30,603.0,155.0,1.6,20.9,485.0,562.58,437.81
2018,11,4,10,45,714.5,129.5,1.7,21.55,532.5,581.89,450.03
2018,11,4,11,0,826.0,104.0,1.8,22.2,580.0,591.01,454.06
2018,11,4,11,15,897.0,87.0,1.95,22.7,611.5,576.27,440.26
2018,11,4,11,30,968.0,70.0,2.1,23.2,643.0,557.13,422.24
2018,11,4,11,45,938.0,77.0,2.2,23.7,633.5,506.82,380.44
2018,11,4,12,0,908.0,84.0,2.3,24.2,624.0,456.33,337.91
2018,11,4,12,15,839.0,101.0,2.45,24.55,596.0,398.8,290.33
2018,11,4,12,30,770.0,118.0,2.6,24.9,568.0,342.89,243.88
2018,11,4,12,45,824.5,103.0,2.7,25.25,574.5,304.77,207.48
2018,11,4,13,0,879.0,88.0,2.8,25.6,581.0,256.96,163.37
2018,11,4,13,15,876.5,83.5,2.85,25.7,559.5,202.0,117.97
2018,11,4,13,30,874.0,79.0,2.9,25.8,538.0,152.94,82.82
2018,11,4,13,45,849.5,77.5,2.95,25.9,504.0,91.85,50.22
2018,11,4,14,0,825.0,76.0,3.0,26.0,470.0,61.6,46.64
2018,11,4,14,15,790.0,76.0,3.0,25.8,431.5,61.72,46.91
2018,11,4,14,30,755.0,76.0,3.0,25.6,393.0,62.0,47.29
2018,11,4,14,45,767.5,66.0,3.05,25.35,361.5,55.13,41.6
2018,11,4,15,0,780.0,56.0,3.1,25.1,330.0,48.01,35.64
2018,11,4,15,15,665.0,62.5,3.1,25.1,275.0,52.74,39.74
2018,11,4,15,30,550.0,69.0,3.1,25.1,220.0,53.48,40.34
2018,11,4,15,45,502.0,60.5,2.75,23.55,179.0,47.6,35.42
2018,11,4,16,0,454.0,52.0,2.4,22.0,138.0,41.59,30.2
2018,11,4,16,15,395.0,42.0,2.55,20.75,102.0,34.11,23.45
2018,11,4,16,30,336.0,32.0,2.7,19.5,66.0,26.45,15.86
2018,11,4,16,45,207.0,20.5,2.85,18.2,38.0,17.08,0.0
2018,11,4,17,0,78.0,9.0,3.0,16.9,10.0,7.68,0.0
2018,11,4,17,15,39.0,4.5,3.25,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,5,6,45,165.5,10.5,2.05,10.85,20.5,120.37,0.0
2018,11,5,7,0,331.0,21.0,2.1,11.3,41.0,288.42,95.67
2018,11,5,7,15,457.5,27.0,2.35,12.0,81.0,395.98,313.65
2018,11,5,7,30,584.0,33.0,2.6,12.7,121.0,501.29,409.99
2018,11,5,7,45,648.5,37.0,2.85,13.35,165.5,559.23,460.61
2018,11,5,8,0,713.0,41.0,3.1,14.0,210.0,615.94,507.38
2018,11,5,8,15,753.5,43.5,3.3,14.8,254.0,643.27,528.72
2018,11,5,8,30,794.0,46.0,3.5,15.6,298.0,675.38,552.47
2018,11,5,8,45,822.0,47.5,3.75,16.4,339.0,693.87,565.02
2018,11,5,9,0,850.0,49.0,4.0,17.2,380.0,709.27,574.78
2018,11,5,9,15,866.0,52.5,4.15,17.95,417.0,714.95,576.72
2018,11,5,9,30,882.0,56.0,4.3,18.7,454.0,716.98,575.9
2018,11,5,9,45,892.0,59.5,4.5,19.45,485.5,710.94,569.57
2018,11,5,10,0,902.0,63.0,4.7,20.2,517.0,701.22,560.57
2018,11,5,10,15,913.0,63.5,4.75,20.8,541.5,685.01,545.58
2018,11,5,10,30,924.0,64.0,4.8,21.4,566.0,665.22,527.31
2018,11,5,10,45,931.5,64.0,4.85,22.0,583.5,639.17,504.1
2018,11,5,11,0,939.0,64.0,4.9,22.6,601.0,609.78,478.05
2018,11,5,11,15,943.5,63.5,4.9,22.95,610.5,575.01,447.79
2018,11,5,11,30,948.0,63.0,4.9,23.3,620.0,537.32,414.72
2018,11,5,11,45,949.5,63.0,4.95,23.65,622.0,495.93,378.21
2018,11,5,12,0,951.0,63.0,5.0,24.0,624.0,452.1,338.98
2018,11,5,12,15,949.5,63.0,4.95,24.15,618.5,404.92,296.48
2018,11,5,12,30,948.0,63.0,4.9,24.3,613.0,355.92,251.87
2018,11,5,12,45,943.5,63.5,4.9,24.45,600.0,304.94,205.58
2018,11,5,13,0,939.0,64.0,4.9,24.6,587.0,252.83,159.16
2018,11,5,13,15,933.0,63.0,4.85,24.6,566.0,198.39,113.73
2018,11,5,13,30,927.0,62.0,4.8,24.6,545.0,143.5,74.23
2018,11,5,13,45,917.0,60.5,4.75,24.6,517.0,87.84,47.0
2018,11,5,14,0,907.0,59.0,4.7,24.6,489.0,58.19,44.05
2018,11,5,14,15,892.5,57.5,4.55,24.45,455.0,56.68,42.91
2018,11,5,14,30,878.0,56.0,4.4,24.3,421.0,55.11,41.7
2018,11,5,14,45,856.0,54.0,4.3,24.15,381.5,53.02,40.02
2018,11,5,15,0,834.0,52.0,4.2,24.0,342.0,50.86,38.27
2018,11,5,15,15,800.0,49.5,4.2,24.0,298.0,48.13,35.95
2018,11,5,15,30,766.0,47.0,4.2,24.0,254.0,41.48,30.21
2018,11,5,15,45,714.0,43.0,3.2,22.55,208.5,38.15,27.42
2018,11,5,16,0,662.0,39.0,2.2,21.1,163.0,34.86,24.51
2018,11,5,16,15,572.0,33.5,2.0,19.75,119.0,30.12,20.12
2018,11,5,16,30,482.0,28.0,1.8,18.4,75.0,25.52,14.98
2018,11,5,16,45,303.0,19.0,1.65,17.05,43.0,15.93,0.0
2018,11,5,17,0,124.0,10.0,1.5,15.7,11.0,8.54,0.0
2018,11,5,17,15,62.0,5.0,1.55,15.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,6,6,45,167.0,11.0,1.5,6.45,20.5,121.3,0.0
2018,11,6,7,0,334.0,22.0,1.5,6.8,41.0,287.77,56.8
2018,11,6,7,15,468.0,28.5,1.85,7.85,82.5,402.46,319.81
2018,11,6,7,30,602.0,35.0,2.2,8.9,124.0,514.38,424.04
2018,11,6,7,45,652.5,41.0,2.5,9.9,167.5,564.98,469.31
2018,11,6,8,0,703.0,47.0,2.8,10.9,211.0,613.93,510.27
2018,11,6,8,15,760.5,49.5,3.0,11.6,259.5,661.52,547.97
2018,11,6,8,30,818.0,52.0,3.2,12.3,308.0,706.38,581.83
2018,11,6,8,45,845.0,54.0,3.35,13.0,350.0,717.37,588.52
2018,11,6,9,0,872.0,56.0,3.5,13.7,392.0,732.17,597.84
2018,11,6,9,15,889.0,58.5,3.5,14.4,429.0,736.69,598.45
2018,11,6,9,30,906.0,61.0,3.5,15.1,466.0,737.57,596.33
2018,11,6,9,45,917.0,63.5,3.5,15.75,497.5,730.4,588.37
2018,11,6,10,0,928.0,66.0,3.5,16.4,529.0,719.51,577.81
2018,11,6,10,15,937.5,66.5,3.5,17.05,553.5,701.6,561.03
2018,11,6,10,30,947.0,67.0,3.5,17.7,578.0,680.1,541.2
2018,11,6,10,45,952.5,67.5,3.45,18.4,595.0,652.6,516.39
2018,11,6,11,0,958.0,68.0,3.4,19.1,612.0,621.81,488.84
2018,11,6,11,15,961.5,68.0,3.45,19.65,621.5,586.25,457.86
2018,11,6,11,30,965.0,68.0,3.5,20.2,631.0,547.75,424.02
2018,11,6,11,45,966.0,68.5,3.5,20.8,633.0,505.81,386.64
2018,11,6,12,0,967.0,69.0,3.5,21.4,635.0,461.41,346.59
2018,11,6,12,15,963.0,69.5,3.55,21.8,628.5,412.91,302.99
2018,11,6,12,30,959.0,70.0,3.6,22.2,622.0,362.79,257.42
2018,11,6,12,45,952.0,70.5,3.65,22.65,607.5,310.47,209.97
2018,11,6,13,0,945.0,71.0,3.7,23.1,593.0,257.26,162.68
2018,11,6,13,15,937.5,69.5,3.65,23.3,571.0,201.77,116.58
2018,11,6,13,30,930.0,68.0,3.6,23.5,549.0,146.01,76.77
2018,11,6,13,45,919.0,66.5,3.6,23.7,520.5,90.04,50.02
2018,11,6,14,0,908.0,65.0,3.6,23.9,492.0,62.4,47.77
2018,11,6,14,15,892.0,63.0,3.45,23.85,457.0,60.56,46.34
2018,11,6,14,30,876.0,61.0,3.3,23.8,422.0,58.65,44.82
2018,11,6,14,45,853.5,58.0,3.15,23.75,381.5,55.86,42.54
2018,11,6,15,0,831.0,55.0,3.0,23.7,341.0,52.98,40.15
2018,11,6,15,15,795.5,52.5,3.0,23.7,297.0,45.87,34.06
2018,11,6,15,30,760.0,50.0,3.0,23.7,253.0,43.97,32.39
2018,11,6,15,45,707.0,45.5,2.1,21.9,207.0,40.29,29.35
2018,11,6,16,0,654.0,41.0,1.2,20.1,161.0,36.66,26.16
2018,11,6,16,15,563.0,35.0,1.2,19.5,117.0,31.54,21.31
2018,11,6,16,30,472.0,29.0,1.2,18.9,73.0,26.55,15.52
2018,11,6,16,45,295.5,19.0,1.2,18.25,41.5,16.0,0.0
2018,11,6,17,0,119.0,9.0,1.2,17.6,10.0,7.68,0.0
2018,11,6,17,15,59.5,4.5,1.25,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,7,6,45,161.5,10.5,1.2,6.15,19.0,116.69,0.0
2018,11,7,7,0,323.0,21.0,1.2,6.4,38.0,276.25,3.32
2018,11,7,7,15,454.0,27.5,1.5,7.4,78.0,389.92,306.79
2018,11,7,7,30,585.0,34.0,1.8,8.4,118.0,498.79,410.47
2018,11,7,7,45,650.5,38.5,2.15,9.4,163.0,558.12,463.09
2018,11,7,8,0,716.0,43.0,2.5,10.4,208.0,615.97,511.38
2018,11,7,8,15,757.0,46.5,2.55,11.3,252.5,652.23,539.28
2018,11,7,8,30,798.0,50.0,2.6,12.2,297.0,678.79,558.2
2018,11,7,8,45,825.5,52.5,2.6,13.1,338.5,697.87,570.18
2018,11,7,9,0,853.0,55.0,2.6,14.0,380.0,713.79,579.23
2018,11,7,9,15,871.5,56.5,2.75,14.8,416.5,718.3,580.48
2018,11,7,9,30,890.0,58.0,2.9,15.6,453.0,719.29,579.07
2018,11,7,9,45,902.5,60.0,3.0,16.45,484.0,712.94,571.89
2018,11,7,10,0,915.0,62.0,3.1,17.3,515.0,702.91,562.12
2018,11,7,10,15,924.5,63.0,3.2,17.9,539.5,686.02,546.66
2018,11,7,10,30,934.0,64.0,3.3,18.5,564.0,665.55,528.17
2018,11,7,10,45,940.5,64.0,3.35,19.1,581.0,638.64,504.43
2018,11,7,11,0,947.0,64.0,3.4,19.7,598.0,608.45,477.87
2018,11,7,11,15,950.5,64.5,3.4,20.1,607.5,573.96,447.81
2018,11,7,11,30,954.0,65.0,3.4,20.5,617.0,536.56,414.91
2018,11,7,11,45,955.0,65.0,3.4,20.95,619.0,494.75,377.89
2018,11,7,12,0,956.0,65.0,3.4,21.4,621.0,450.55,338.2
2018,11,7,12,15,954.0,64.5,3.4,21.7,614.5,402.58,295.02
2018,11,7,12,30,952.0,64.0,3.4,22.0,608.0,352.88,249.78
2018,11,7,12,45,947.5,63.5,3.45,22.3,594.0,300.99,202.72
2018,11,7,13,0,943.0,63.0,3.5,22.6,580.0,248.03,155.62
2018,11,7,13,15,935.5,62.0,3.5,22.75,558.5,193.35,110.26
2018,11,7,13,30,928.0,61.0,3.5,22.9,537.0,138.38,71.34
2018,11,7,13,45,917.0,59.5,3.55,23.0,508.5,82.84,45.48
2018,11,7,14,0,906.0,58.0,3.6,23.1,480.0,57.4,43.69
2018,11,7,14,15,890.5,56.5,3.6,23.0,446.0,55.86,42.5
2018,11,7,14,30,875.0,55.0,3.6,22.9,412.0,54.27,41.24
2018,11,7,14,45,852.0,52.5,3.6,22.75,372.0,51.78,39.22
2018,11,7,15,0,829.0,50.0,3.6,22.6,332.0,49.22,37.1
2018,11,7,15,15,794.5,47.5,3.6,22.6,288.5,46.47,34.74
2018,11,7,15,30,760.0,45.0,3.6,22.6,245.0,39.85,28.98
2018,11,7,15,45,708.0,41.0,2.65,21.0,200.0,36.48,26.13
2018,11,7,16,0,656.0,37.0,1.7,19.4,155.0,33.15,23.17
2018,11,7,16,15,567.5,32.0,1.65,18.15,112.5,28.83,19.07
2018,11,7,16,30,479.0,27.0,1.6,16.9,70.0,24.69,13.89
2018,11,7,16,45,285.5,17.5,1.5,15.7,39.0,14.68,0.0
2018,11,7,17,0,92.0,8.0,1.4,14.5,8.0,6.83,0.0
2018,11,7,17,15,46.0,4.0,1.45,14.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,8,6,45,107.0,11.0,3.2,5.6,16.5,80.44,0.0
2018,11,8,7,0,214.0,22.0,3.4,5.8,33.0,198.34,0.0
2018,11,8,7,15,348.0,33.5,3.65,6.55,72.5,329.43,260.13
2018,11,8,7,30,482.0,45.0,3.9,7.3,112.0,442.86,371.64
2018,11,8,7,45,558.5,52.0,4.15,8.05,157.5,511.97,433.86
2018,11,8,8,0,635.0,59.0,4.4,8.8,203.0,579.76,491.84
2018,11,8,8,15,692.0,63.5,4.45,9.85,250.0,628.21,530.47
2018,11,8,8,30,749.0,68.0,4.5,10.9,297.0,668.37,560.66
2018,11,8,8,45,786.0,71.5,4.55,11.9,341.0,696.12,579.93
2018,11,8,9,0,823.0,75.0,4.6,12.9,385.0,720.19,595.66
2018,11,8,9,15,852.0,77.5,4.7,13.75,426.0,733.35,603.13
2018,11,8,9,30,881.0,80.0,4.8,14.6,467.0,742.48,607.41
2018,11,8,9,45,900.0,81.5,4.85,15.4,500.5,739.24,602.13
2018,11,8,10,0,919.0,83.0,4.9,16.2,534.0,731.96,593.01
2018,11,8,10,15,929.0,84.0,4.85,16.75,559.0,714.11,575.69
2018,11,8,10,30,939.0,85.0,4.8,17.3,584.0,688.43,552.44
2018,11,8,10,45,945.0,86.5,4.75,17.85,602.0,662.04,528.29
2018,11,8,11,0,951.0,88.0,4.7,18.4,620.0,632.29,501.28
2018,11,8,11,15,955.0,88.5,4.6,18.85,630.0,597.26,469.88
2018,11,8,11,30,959.0,89.0,4.5,19.3,640.0,559.26,435.69
2018,11,8,11,45,960.5,88.5,4.45,19.7,642.0,516.4,397.37
2018,11,8,12,0,962.0,88.0,4.4,20.1,644.0,471.1,356.38
2018,11,8,12,15,963.0,87.0,4.3,20.45,638.5,422.93,312.36
2018,11,8,12,30,964.0,86.0,4.2,20.8,633.0,372.74,266.16
2018,11,8,12,45,963.5,83.5,4.05,21.1,619.0,319.12,217.24
2018,11,8,13,0,963.0,81.0,3.9,21.4,605.0,264.07,168.13
2018,11,8,13,15,952.0,80.5,3.8,21.65,582.0,207.75,121.6
2018,11,8,13,30,941.0,80.0,3.7,21.9,559.0,151.43,82.11
2018,11,8,13,45,924.5,79.5,3.55,22.15,529.0,88.31,51.07
2018,11,8,14,0,908.0,79.0,3.4,22.4,499.0,65.27,50.56
2018,11,8,14,15,888.0,77.0,3.15,22.35,462.5,64.08,49.68
2018,11,8,14,30,868.0,75.0,2.9,22.3,426.0,62.94,48.81
2018,11,8,14,45,839.0,72.0,2.65,22.25,384.0,60.94,47.21
2018,11,8,15,0,810.0,69.0,2.4,22.2,342.0,58.98,45.6
2018,11,8,15,15,769.5,65.0,2.4,22.2,296.5,56.11,43.15
2018,11,8,15,30,729.0,61.0,2.4,22.2,251.0,53.29,40.65
2018,11,8,15,45,665.0,55.5,1.8,19.85,203.5,44.97,33.64
2018,11,8,16,0,601.0,50.0,1.2,17.5,156.0,41.08,30.26
2018,11,8,16,15,473.5,42.0,1.3,16.35,110.0,34.85,24.35
2018,11,8,16,30,346.0,34.0,1.4,15.2,64.0,28.78,16.86
2018,11,8,16,45,192.5,20.0,1.5,14.05,35.0,17.07,0.0
2018,11,8,17,0,39.0,6.0,1.6,12.9,6.0,5.12,0.0
2018,11,8,17,15,19.5,3.0,1.65,12.4,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
