Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.5,1.3,6.3,17.0,90.79,0.0
2018,11,9,7,0,245.0,23.0,1.2,6.7,34.0,215.68,0.0
2018,11,9,7,15,387.0,32.5,1.1,7.55,74.0,354.42,270.88
2018,11,9,7,30,529.0,42.0,1.0,8.4,114.0,471.81,384.46
2018,11,9,7,45,606.5,49.0,0.9,9.2,161.0,541.42,442.68
2018,11,9,8,0,684.0,56.0,0.8,10.0,208.0,609.93,495.7
2018,11,9,8,15,732.0,60.5,0.85,10.75,254.0,645.21,522.4
2018,11,9,8,30,780.0,65.0,0.9,11.5,300.0,685.43,551.37
2018,11,9,8,45,811.0,69.0,0.95,12.2,343.5,709.05,567.01
2018,11,9,9,0,842.0,73.0,1.0,12.9,387.0,729.03,579.54
2018,11,9,9,15,811.5,88.0,1.15,13.45,415.0,712.57,566.97
2018,11,9,9,30,781.0,103.0,1.3,14.0,443.0,697.88,555.19
2018,11,9,9,45,728.5,126.5,1.45,14.55,461.0,669.05,531.73
2018,11,9,10,0,676.0,150.0,1.6,15.1,479.0,637.37,506.04
2018,11,9,10,15,690.5,153.0,1.65,15.5,503.5,628.85,497.77
2018,11,9,10,30,705.0,156.0,1.7,15.9,528.0,616.87,486.52
2018,11,9,10,45,714.0,159.0,1.7,16.25,545.5,598.15,469.85
2018,11,9,11,0,723.0,162.0,1.7,16.6,563.0,576.34,450.65
2018,11,9,11,15,729.5,162.5,1.7,17.0,573.0,547.98,426.17
2018,11,9,11,30,736.0,163.0,1.7,17.4,583.0,516.94,399.24
2018,11,9,11,45,739.0,163.0,1.65,17.75,585.5,481.37,368.22
2018,11,9,12,0,742.0,163.0,1.6,18.1,588.0,443.7,334.99
2018,11,9,12,15,740.5,161.5,1.55,18.4,582.0,401.27,297.65
2018,11,9,12,30,739.0,160.0,1.5,18.7,576.0,357.56,258.83
2018,11,9,12,45,727.5,158.5,1.45,19.0,560.0,310.23,217.42
2018,11,9,13,0,716.0,157.0,1.4,19.3,544.0,263.06,176.93
2018,11,9,13,15,666.0,159.5,1.35,19.35,508.5,213.76,138.91
2018,11,9,13,30,616.0,162.0,1.3,19.4,473.0,166.46,107.23
2018,11,9,13,45,595.5,155.5,1.25,19.45,443.0,121.35,84.83
2018,11,9,14,0,575.0,149.0,1.2,19.5,413.0,102.75,83.24
2018,11,9,14,15,605.0,137.0,1.1,19.2,396.5,96.31,78.02
2018,11,9,14,30,635.0,125.0,1.0,18.9,380.0,92.45,74.95
2018,11,9,14,45,603.5,117.5,0.9,18.6,340.5,88.3,71.61
2018,11,9,15,0,572.0,110.0,0.8,18.3,301.0,80.39,64.95
2018,11,9,15,15,517.0,100.5,0.8,18.3,255.5,74.06,59.48
2018,11,9,15,30,462.0,91.0,0.8,18.3,210.0,67.63,53.82
2018,11,9,15,45,390.5,78.5,0.8,16.75,165.5,58.84,46.23
2018,11,9,16,0,319.0,66.0,0.8,15.2,121.0,49.9,38.23
2018,11,9,16,15,226.0,49.5,0.8,14.65,82.5,37.75,26.97
2018,11,9,16,30,133.0,33.0,0.8,14.1,44.0,25.62,14.08
2018,11,9,16,45,73.0,18.0,0.8,13.55,23.5,15.36,0.0
2018,11,9,17,0,13.0,3.0,0.8,13.0,3.0,2.56,0.0
2018,11,9,17,15,6.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,4.25,8.0,24.73,0.0
2018,11,10,7,0,57.0,14.0,1.1,3.9,16.0,66.13,0.0
2018,11,10,7,15,128.0,32.0,1.15,4.35,46.0,157.84,119.21
2018,11,10,7,30,199.0,50.0,1.2,4.8,76.0,245.64,205.48
2018,11,10,7,45,258.0,66.5,1.2,5.25,114.0,307.05,260.82
2018,11,10,8,0,317.0,83.0,1.2,5.7,152.0,368.6,313.94
2018,11,10,8,15,351.0,92.5,1.4,6.25,184.5,402.21,342.76
2018,11,10,8,30,385.0,102.0,1.6,6.8,217.0,434.77,369.69
2018,11,10,8,45,412.5,111.5,1.8,7.4,250.5,460.94,390.38
2018,11,10,9,0,440.0,121.0,2.0,8.0,284.0,485.1,408.85
2018,11,10,9,15,468.0,130.5,1.9,8.7,319.0,507.25,423.95
2018,11,10,9,30,496.0,140.0,1.8,9.4,354.0,526.65,436.37
2018,11,10,9,45,534.0,145.0,1.75,10.1,390.0,545.07,448.05
2018,11,10,10,0,572.0,150.0,1.7,10.8,426.0,559.97,456.61
2018,11,10,10,15,595.0,148.0,1.7,11.55,447.5,560.0,453.64
2018,11,10,10,30,618.0,146.0,1.7,12.3,469.0,551.22,444.01
2018,11,10,10,45,633.5,153.0,1.7,13.1,493.5,542.89,434.26
2018,11,10,11,0,649.0,160.0,1.7,13.9,518.0,531.17,421.68
2018,11,10,11,15,659.5,164.0,1.8,14.4,533.0,510.78,403.16
2018,11,10,11,30,670.0,168.0,1.9,14.9,548.0,487.49,381.98
2018,11,10,11,45,686.5,165.5,1.95,15.45,555.5,458.47,355.62
2018,11,10,12,0,703.0,163.0,2.0,16.0,563.0,426.39,326.18
2018,11,10,12,15,667.0,172.5,2.0,16.2,549.0,382.86,288.47
2018,11,10,12,30,631.0,182.0,2.0,16.4,535.0,337.9,249.64
2018,11,10,12,45,579.5,194.0,2.0,16.55,512.0,295.93,214.07
2018,11,10,13,0,528.0,206.0,2.0,16.7,489.0,257.6,182.62
2018,11,10,13,15,521.5,200.0,1.9,16.8,470.5,217.41,149.93
2018,11,10,13,30,515.0,194.0,1.8,16.9,452.0,177.57,121.56
2018,11,10,13,45,506.0,185.0,1.75,16.95,427.0,136.16,99.95
2018,11,10,14,0,497.0,176.0,1.7,17.0,402.0,119.16,98.24
2018,11,10,14,15,478.0,165.5,1.45,16.65,369.5,113.38,93.59
2018,11,10,14,30,459.0,155.0,1.2,16.3,337.0,107.51,88.8
2018,11,10,14,45,434.5,142.5,1.0,15.95,301.0,100.12,82.65
2018,11,10,15,0,410.0,130.0,0.8,15.6,265.0,92.57,76.27
2018,11,10,15,15,370.0,115.5,0.8,15.6,225.0,83.29,68.2
2018,11,10,15,30,330.0,101.0,0.8,15.6,185.0,73.78,59.78
2018,11,10,15,45,282.5,83.5,0.8,14.5,145.5,62.55,49.89
2018,11,10,16,0,235.0,66.0,0.8,13.4,106.0,50.03,38.59
2018,11,10,16,15,175.0,47.5,0.8,13.15,72.0,36.51,26.0
2018,11,10,16,30,115.0,29.0,0.8,12.9,38.0,22.71,11.48
2018,11,10,16,45,63.0,16.0,0.8,12.7,20.5,13.66,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.5,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.35,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,11,11,6,45,80.0,9.5,2.9,4.25,12.5,8.11,0.0
2018,11,11,7,0,160.0,19.0,3.0,4.6,25.0,123.91,0.0
2018,11,11,7,15,294.5,31.5,3.25,5.45,62.0,284.48,212.18
2018,11,11,7,30,429.0,44.0,3.5,6.3,99.0,398.16,333.28
2018,11,11,7,45,514.0,52.0,3.8,7.15,144.0,473.54,401.96
2018,11,11,8,0,599.0,60.0,4.1,8.0,189.0,547.8,465.8
2018,11,11,8,15,652.5,65.5,4.05,8.85,234.0,594.46,503.62
2018,11,11,8,30,706.0,71.0,4.0,9.7,279.0,638.55,537.55
2018,11,11,8,45,744.5,75.0,4.0,10.6,322.0,666.81,557.63
2018,11,11,9,0,783.0,79.0,4.0,11.5,365.0,686.98,570.67
2018,11,11,9,15,799.0,84.0,3.85,12.3,401.0,693.83,572.69
2018,11,11,9,30,815.0,89.0,3.7,13.1,437.0,697.06,571.74
2018,11,11,9,45,822.0,94.5,3.55,13.9,467.0,690.86,562.72
2018,11,11,10,0,829.0,100.0,3.4,14.7,497.0,681.16,551.0
2018,11,11,10,15,831.0,102.5,3.25,15.3,517.0,661.72,532.33
2018,11,11,10,30,833.0,105.0,3.1,15.9,537.0,639.19,511.28
2018,11,11,10,45,825.5,108.0,2.95,16.45,548.0,608.58,484.07
2018,11,11,11,0,818.0,111.0,2.8,17.0,559.0,575.7,454.98
2018,11,11,11,15,789.5,117.0,2.75,17.35,555.0,532.8,418.68
2018,11,11,11,30,761.0,123.0,2.7,17.7,551.0,488.86,381.26
2018,11,11,11,45,709.0,133.0,2.65,18.1,533.0,438.17,338.4
2018,11,11,12,0,657.0,143.0,2.6,18.5,515.0,389.62,297.04
2018,11,11,12,15,596.0,160.5,2.6,18.65,495.0,346.87,260.62
2018,11,11,12,30,535.0,178.0,2.6,18.8,475.0,304.78,225.09
2018,11,11,12,45,633.0,152.5,2.6,19.0,496.0,278.91,197.52
2018,11,11,13,0,731.0,127.0,2.6,19.2,517.0,239.64,158.82
2018,11,11,13,15,798.0,111.0,2.55,19.25,521.5,192.92,117.44
2018,11,11,13,30,865.0,95.0,2.5,19.3,526.0,144.33,81.22
2018,11,11,13,45,853.5,92.0,2.45,19.35,497.5,90.05,57.39
2018,11,11,14,0,842.0,89.0,2.4,19.4,469.0,72.21,57.23
2018,11,11,14,15,823.5,85.5,2.25,19.2,434.0,70.1,55.58
2018,11,11,14,30,805.0,82.0,2.1,19.0,399.0,68.0,53.92
2018,11,11,14,45,778.5,77.5,1.95,18.85,359.0,65.01,51.45
2018,11,11,15,0,752.0,73.0,1.8,18.7,319.0,56.87,44.44
2018,11,11,15,15,710.0,68.5,1.8,18.7,275.0,53.97,41.91
2018,11,11,15,30,668.0,64.0,1.8,18.7,231.0,51.1,39.32
2018,11,11,15,45,605.5,56.5,1.4,16.8,185.5,45.67,34.65
2018,11,11,16,0,543.0,49.0,1.0,14.9,140.0,40.2,29.72
2018,11,11,16,15,431.0,39.5,1.05,14.3,97.5,32.75,22.56
2018,11,11,16,30,319.0,30.0,1.1,13.7,55.0,25.3,12.79
2018,11,11,16,45,179.0,18.0,1.15,13.1,30.0,15.36,0.0
2018,11,11,17,0,39.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,11,11,17,15,19.5,3.0,1.25,12.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,6,45,82.5,9.0,1.6,3.3,12.0,0.0,0.0
2018,11,12,7,0,165.0,18.0,1.6,3.5,24.0,125.9,0.0
2018,11,12,7,15,299.0,30.0,1.65,4.75,60.0,283.21,204.02
2018,11,12,7,30,433.0,42.0,1.7,6.0,96.0,397.62,329.19
2018,11,12,7,45,507.0,50.5,1.75,7.25,139.0,465.05,389.67
2018,11,12,8,0,581.0,59.0,1.8,8.5,182.0,531.47,444.72
2018,11,12,8,15,626.0,66.0,1.95,9.4,225.0,573.42,478.72
2018,11,12,8,30,671.0,73.0,2.1,10.3,268.0,612.92,509.19
2018,11,12,8,45,715.5,77.0,2.2,11.25,312.0,645.61,532.76
2018,11,12,9,0,760.0,81.0,2.3,12.2,356.0,674.96,552.95
2018,11,12,9,15,768.0,88.5,2.25,12.85,390.5,678.62,552.95
2018,11,12,9,30,776.0,96.0,2.2,13.5,425.0,678.87,549.69
2018,11,12,9,45,773.0,105.0,2.15,14.15,452.5,669.76,539.17
2018,11,12,10,0,770.0,114.0,2.1,14.8,480.0,657.46,526.28
2018,11,12,10,15,783.0,116.0,2.1,15.3,504.0,645.09,514.15
2018,11,12,10,30,796.0,118.0,2.1,15.8,528.0,629.26,499.23
2018,11,12,10,45,805.5,119.5,2.05,16.3,546.0,607.39,479.34
2018,11,12,11,0,815.0,121.0,2.0,16.8,564.0,582.28,456.78
2018,11,12,11,15,820.5,121.5,2.0,17.35,574.0,550.97,429.37
2018,11,12,11,30,826.0,122.0,2.0,17.9,584.0,516.9,399.36
2018,11,12,11,45,828.5,121.5,1.95,18.45,586.0,477.97,364.92
2018,11,12,12,0,831.0,121.0,1.9,19.0,588.0,436.82,328.12
2018,11,12,12,15,815.5,125.5,1.8,19.3,579.5,391.66,288.12
2018,11,12,12,30,800.0,130.0,1.7,19.6,571.0,346.08,247.5
2018,11,12,12,45,775.5,134.0,1.65,19.95,553.0,297.76,205.28
2018,11,12,13,0,751.0,138.0,1.6,20.3,535.0,250.58,165.13
2018,11,12,13,15,741.0,134.5,1.55,20.35,513.5,201.18,125.61
2018,11,12,13,30,731.0,131.0,1.5,20.4,492.0,152.22,92.27
2018,11,12,13,45,717.5,126.5,1.4,20.5,464.5,103.07,70.41
2018,11,12,14,0,704.0,122.0,1.3,20.6,437.0,88.07,70.48
2018,11,12,14,15,682.0,116.5,1.15,20.25,403.0,85.24,68.32
2018,11,12,14,30,660.0,111.0,1.0,19.9,369.0,82.45,66.14
2018,11,12,14,45,629.5,104.0,0.85,19.55,330.0,78.41,62.86
2018,11,12,15,0,599.0,97.0,0.7,19.2,291.0,74.35,59.51
2018,11,12,15,15,553.5,89.0,0.7,19.2,249.0,69.31,55.15
2018,11,12,15,30,508.0,81.0,0.7,19.2,207.0,64.24,50.64
2018,11,12,15,45,443.5,70.5,0.85,17.55,164.5,53.5,41.35
2018,11,12,16,0,379.0,60.0,1.0,15.9,122.0,45.88,34.49
2018,11,12,16,15,276.0,45.5,1.0,15.4,83.0,35.01,24.29
2018,11,12,16,30,173.0,31.0,1.0,14.9,44.0,24.0,11.13
2018,11,12,16,45,95.0,17.0,1.05,14.35,23.5,14.51,0.0
2018,11,12,17,0,17.0,3.0,1.1,13.8,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,1.1,13.45,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,10.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,5.9,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,5.9,11.0,17.39,0.0
2018,11,13,7,15,6.0,24.0,1.15,6.3,24.0,26.63,13.26
2018,11,13,7,30,0.0,37.0,1.1,6.7,37.0,35.07,24.06
2018,11,13,7,45,1.0,54.0,1.1,7.15,54.0,52.99,40.25
2018,11,13,8,0,2.0,71.0,1.1,7.6,71.0,69.93,55.36
2018,11,13,8,15,19.0,90.0,1.45,8.35,95.0,100.55,82.48
2018,11,13,8,30,36.0,109.0,1.8,9.1,119.0,142.03,118.38
2018,11,13,8,45,39.0,124.0,2.15,9.85,136.5,157.01,130.76
2018,11,13,9,0,42.0,139.0,2.5,10.6,154.0,171.68,142.68
2018,11,13,9,15,37.0,150.0,2.45,11.3,164.0,175.51,145.01
2018,11,13,9,30,32.0,161.0,2.4,12.0,174.0,179.43,147.38
2018,11,13,9,45,107.5,174.0,2.35,12.7,223.5,253.07,208.98
2018,11,13,10,0,183.0,187.0,2.3,13.4,273.0,310.16,255.12
2018,11,13,10,15,151.5,199.0,2.3,13.95,272.5,293.5,239.55
2018,11,13,10,30,120.0,211.0,2.3,14.5,272.0,277.49,225.0
2018,11,13,10,45,74.5,209.5,2.25,15.1,248.0,232.05,186.86
2018,11,13,11,0,29.0,208.0,2.2,15.7,224.0,199.98,159.79
2018,11,13,11,15,50.0,221.5,2.15,15.8,249.0,218.79,174.77
2018,11,13,11,30,71.0,235.0,2.1,15.9,274.0,235.24,187.38
2018,11,13,11,45,142.5,238.5,2.1,16.0,317.5,266.83,211.43
2018,11,13,12,0,214.0,242.0,2.1,16.1,361.0,286.07,224.47
2018,11,13,12,15,163.0,235.5,1.95,16.05,325.5,248.62,194.18
2018,11,13,12,30,112.0,229.0,1.8,16.0,290.0,215.94,168.44
2018,11,13,12,45,73.5,217.0,1.65,15.95,256.5,188.27,146.93
2018,11,13,13,0,35.0,205.0,1.5,15.9,223.0,165.25,129.71
2018,11,13,13,15,67.5,203.0,1.35,15.75,236.5,162.92,126.56
2018,11,13,13,30,100.0,201.0,1.2,15.6,250.0,156.63,120.95
2018,11,13,13,45,145.5,194.5,1.05,15.45,261.5,138.77,108.56
2018,11,13,14,0,191.0,188.0,0.9,15.3,273.0,131.79,109.62
2018,11,13,14,15,202.5,170.5,0.8,14.85,254.5,121.45,101.1
2018,11,13,14,30,214.0,153.0,0.7,14.4,236.0,106.77,88.73
2018,11,13,14,45,208.5,135.5,0.65,14.0,209.5,96.08,79.72
2018,11,13,15,0,203.0,118.0,0.6,13.6,183.0,85.06,70.27
2018,11,13,15,15,306.0,96.0,0.6,13.6,178.5,69.39,56.46
2018,11,13,15,30,409.0,74.0,0.6,13.6,174.0,55.37,43.94
2018,11,13,15,45,366.5,63.0,0.75,12.8,139.0,47.65,36.97
2018,11,13,16,0,324.0,52.0,0.9,12.0,104.0,39.75,29.63
2018,11,13,16,15,252.5,39.5,0.95,11.6,72.0,30.44,20.69
2018,11,13,16,30,181.0,27.0,1.0,11.2,40.0,20.97,8.58
2018,11,13,16,45,100.5,14.5,1.0,10.85,21.0,12.38,0.0
2018,11,13,17,0,20.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,14,6,45,21.0,5.5,1.3,1.65,6.0,0.0,0.0
2018,11,14,7,0,42.0,11.0,1.3,1.7,12.0,37.27,0.0
2018,11,14,7,15,106.5,28.0,1.3,2.5,38.5,131.86,84.85
2018,11,14,7,30,171.0,45.0,1.3,3.3,65.0,203.14,168.83
2018,11,14,7,45,227.0,63.5,1.3,4.05,102.5,265.02,225.77
2018,11,14,8,0,283.0,82.0,1.3,4.8,140.0,326.24,279.31
2018,11,14,8,15,327.5,98.0,1.5,5.6,179.5,387.81,331.18
2018,11,14,8,30,372.0,114.0,1.7,6.4,219.0,434.95,369.86
2018,11,14,8,45,406.5,127.0,1.85,7.15,257.5,469.51,397.07
2018,11,14,9,0,441.0,140.0,2.0,7.9,296.0,501.84,421.68
2018,11,14,9,15,499.5,142.0,2.0,8.75,336.0,536.61,447.34
2018,11,14,9,30,558.0,144.0,2.0,9.6,376.0,568.11,469.58
2018,11,14,9,45,619.0,136.0,2.0,10.4,411.0,592.03,485.56
2018,11,14,10,0,680.0,128.0,2.0,11.2,446.0,607.88,494.95
2018,11,14,10,15,689.5,129.0,2.1,12.15,465.5,594.34,481.41
2018,11,14,10,30,699.0,130.0,2.2,13.1,485.0,577.76,465.6
2018,11,14,10,45,713.0,132.0,2.35,14.1,504.0,561.77,450.08
2018,11,14,11,0,727.0,134.0,2.5,15.1,523.0,542.49,431.67
2018,11,14,11,15,745.5,136.0,2.55,15.7,541.0,522.22,412.36
2018,11,14,11,30,764.0,138.0,2.6,16.3,559.0,498.34,389.71
2018,11,14,11,45,768.0,136.5,2.65,16.9,561.0,461.52,356.72
2018,11,14,12,0,772.0,135.0,2.7,17.5,563.0,422.53,321.41
2018,11,14,12,15,750.5,140.5,2.65,17.85,553.0,378.75,282.37
2018,11,14,12,30,729.0,146.0,2.6,18.2,543.0,335.23,243.4
2018,11,14,12,45,697.0,151.5,2.55,18.6,523.5,289.79,203.6
2018,11,14,13,0,665.0,157.0,2.5,19.0,504.0,246.41,166.78
2018,11,14,13,15,656.5,152.0,2.45,19.0,483.5,200.57,130.0
2018,11,14,13,30,648.0,147.0,2.4,19.0,463.0,155.17,99.04
2018,11,14,13,45,635.5,141.0,2.3,19.05,436.5,109.55,78.77
2018,11,14,14,0,623.0,135.0,2.2,19.1,410.0,97.24,78.89
2018,11,14,14,15,601.0,129.0,1.95,18.7,377.5,94.28,76.61
2018,11,14,14,30,579.0,123.0,1.7,18.3,345.0,88.09,71.51
2018,11,14,14,45,537.5,115.0,1.4,17.9,304.5,83.05,67.35
2018,11,14,15,0,496.0,107.0,1.1,17.5,264.0,77.95,63.08
2018,11,14,15,15,441.5,96.5,1.1,17.5,221.5,70.92,56.94
2018,11,14,15,30,387.0,86.0,1.1,17.5,179.0,63.79,50.58
2018,11,14,15,45,311.0,71.5,1.05,16.05,136.5,53.5,41.56
2018,11,14,16,0,235.0,57.0,1.0,14.6,94.0,43.04,32.13
2018,11,14,16,15,179.5,41.5,0.95,14.25,64.5,31.71,21.43
2018,11,14,16,30,124.0,26.0,0.9,13.9,35.0,20.1,7.14
2018,11,14,16,45,66.0,13.5,0.9,13.6,18.0,11.52,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.25,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,12.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,2.85,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,2.7,11.0,35.62,0.0
2018,11,15,7,15,111.0,26.5,1.4,3.4,37.5,130.92,77.63
2018,11,15,7,30,181.0,43.0,1.5,4.1,64.0,221.69,182.88
2018,11,15,7,45,246.0,60.5,1.55,4.85,102.0,287.55,243.82
2018,11,15,8,0,311.0,78.0,1.6,5.6,140.0,353.56,301.57
2018,11,15,8,15,310.0,89.0,1.8,6.2,163.0,363.18,310.62
2018,11,15,8,30,309.0,100.0,2.0,6.8,186.0,371.63,317.81
2018,11,15,8,45,331.0,112.0,2.15,7.4,217.0,396.5,337.96
2018,11,15,9,0,353.0,124.0,2.3,8.0,248.0,419.59,355.88
2018,11,15,9,15,380.5,134.5,2.3,8.7,280.5,442.8,372.99
2018,11,15,9,30,408.0,145.0,2.3,9.4,313.0,463.57,387.66
2018,11,15,9,45,454.0,148.5,2.3,10.1,348.5,486.69,404.15
2018,11,15,10,0,500.0,152.0,2.3,10.8,384.0,506.37,417.42
2018,11,15,10,15,528.5,154.5,2.35,11.5,410.5,510.06,417.85
2018,11,15,10,30,557.0,157.0,2.4,12.2,437.0,510.42,415.52
2018,11,15,10,45,596.5,157.0,2.45,12.9,466.0,511.14,413.26
2018,11,15,11,0,636.0,157.0,2.5,13.6,495.0,512.5,410.92
2018,11,15,11,15,624.5,163.5,2.45,14.05,500.0,483.88,385.19
2018,11,15,11,30,613.0,170.0,2.4,14.5,505.0,449.95,355.31
2018,11,15,11,45,635.5,165.5,2.4,15.0,514.0,428.41,334.43
2018,11,15,12,0,658.0,161.0,2.4,15.5,523.0,399.38,307.01
2018,11,15,12,15,643.5,166.5,2.35,15.65,517.5,362.74,274.02
2018,11,15,12,30,629.0,172.0,2.3,15.8,512.0,322.8,238.31
2018,11,15,12,45,557.0,184.0,2.25,15.95,479.5,277.17,200.41
2018,11,15,13,0,485.0,196.0,2.2,16.1,447.0,237.23,168.67
2018,11,15,13,15,499.0,187.5,2.15,16.2,437.0,200.86,138.48
2018,11,15,13,30,513.0,179.0,2.1,16.3,427.0,162.76,111.31
2018,11,15,13,45,505.0,170.5,2.05,16.4,403.5,122.42,92.06
2018,11,15,14,0,497.0,162.0,2.0,16.5,380.0,110.9,91.5
2018,11,15,14,15,488.5,152.5,1.75,16.15,353.0,105.69,87.28
2018,11,15,14,30,480.0,143.0,1.5,15.8,326.0,100.39,82.93
2018,11,15,14,45,453.0,132.0,1.25,15.4,290.5,93.76,77.39
2018,11,15,15,0,426.0,121.0,1.0,15.0,255.0,87.0,71.64
2018,11,15,15,15,383.0,108.0,1.0,15.0,215.5,78.55,64.21
2018,11,15,15,30,340.0,95.0,1.0,15.0,176.0,69.92,56.47
2018,11,15,15,45,284.0,78.0,1.0,13.5,136.5,58.1,46.03
2018,11,15,16,0,228.0,61.0,1.0,12.0,97.0,46.4,35.4
2018,11,15,16,15,156.5,43.0,1.05,11.65,64.0,33.12,22.79
2018,11,15,16,30,85.0,25.0,1.1,11.3,31.0,19.61,6.15
2018,11,15,16,45,45.0,13.0,1.1,10.95,16.0,11.1,0.0
2018,11,15,17,0,5.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.35,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,1.5,6.0,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,1.6,12.0,49.51,0.0
2018,11,16,7,15,155.0,26.5,1.4,2.55,41.0,172.96,93.53
2018,11,16,7,30,249.0,42.0,1.5,3.5,70.0,267.18,220.14
2018,11,16,7,45,325.0,55.5,1.6,4.4,109.0,335.55,284.55
2018,11,16,8,0,401.0,69.0,1.7,5.3,148.0,405.0,345.24
2018,11,16,8,15,378.0,82.0,1.8,6.05,170.5,402.27,343.63
2018,11,16,8,30,355.0,95.0,1.9,6.8,193.0,397.75,339.58
2018,11,16,8,45,412.5,104.0,2.0,7.5,234.5,444.54,377.8
2018,11,16,9,0,470.0,113.0,2.1,8.2,276.0,489.19,412.77
2018,11,16,9,15,505.0,123.0,2.1,8.95,314.5,516.31,432.12
2018,11,16,9,30,540.0,133.0,2.1,9.7,353.0,540.42,448.59
2018,11,16,9,45,550.0,144.0,2.1,10.45,382.5,545.32,449.41
2018,11,16,10,0,560.0,155.0,2.1,11.2,412.0,547.37,447.98
2018,11,16,10,15,587.5,158.5,2.1,11.8,440.5,549.94,447.35
2018,11,16,10,30,615.0,162.0,2.1,12.4,469.0,548.98,443.74
2018,11,16,10,45,628.5,164.0,2.1,13.0,487.0,534.81,429.75
2018,11,16,11,0,642.0,166.0,2.1,13.6,505.0,522.17,416.66
2018,11,16,11,15,650.0,165.5,2.1,14.0,514.0,497.02,394.07
2018,11,16,11,30,658.0,165.0,2.1,14.4,523.0,469.31,369.13
2018,11,16,11,45,662.5,164.0,2.05,14.85,525.5,437.25,340.13
2018,11,16,12,0,667.0,163.0,2.0,15.3,528.0,403.16,309.04
2018,11,16,12,15,678.0,157.5,1.9,15.6,525.0,365.67,274.71
2018,11,16,12,30,689.0,152.0,1.8,15.9,522.0,325.94,238.15
2018,11,16,12,45,700.5,144.0,1.75,16.15,512.5,282.22,198.46
2018,11,16,13,0,712.0,136.0,1.7,16.4,503.0,236.54,158.02
2018,11,16,13,15,701.5,133.5,1.6,16.55,483.0,190.31,120.85
2018,11,16,13,30,691.0,131.0,1.5,16.7,463.0,144.58,90.18
2018,11,16,13,45,675.5,126.5,1.45,16.85,436.0,97.96,70.82
2018,11,16,14,0,660.0,122.0,1.4,17.0,409.0,88.28,71.78
2018,11,16,14,15,637.0,116.5,1.25,16.75,376.0,85.44,69.53
2018,11,16,14,30,614.0,111.0,1.1,16.5,343.0,82.64,67.28
2018,11,16,14,45,582.0,104.0,0.95,16.3,305.5,78.6,63.9
2018,11,16,15,0,550.0,97.0,0.8,16.1,268.0,74.55,60.45
2018,11,16,15,15,503.5,88.0,0.8,16.1,227.5,65.57,52.55
2018,11,16,15,30,457.0,79.0,0.8,16.1,187.0,59.37,46.97
2018,11,16,15,45,393.5,67.0,0.75,14.8,146.5,50.78,39.34
2018,11,16,16,0,330.0,55.0,0.7,13.5,106.0,42.05,31.35
2018,11,16,16,15,234.0,40.5,0.7,13.2,70.5,31.17,20.9
2018,11,16,16,30,138.0,26.0,0.7,12.9,35.0,20.15,5.48
2018,11,16,16,45,73.0,13.5,0.75,12.65,18.0,11.52,0.0
2018,11,16,17,0,8.0,1.0,0.8,12.4,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,5.05,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,5.0,13.0,57.84,0.0
2018,11,17,7,15,182.5,25.5,0.6,5.35,42.0,187.98,85.95
2018,11,17,7,30,291.0,40.0,0.6,5.7,71.0,292.69,236.09
2018,11,17,7,45,372.5,51.0,0.6,6.05,110.5,361.18,300.51
2018,11,17,8,0,454.0,62.0,0.6,6.4,150.0,433.71,362.34
2018,11,17,8,15,401.5,77.5,0.65,6.95,169.0,412.19,345.73
2018,11,17,8,30,349.0,93.0,0.7,7.5,188.0,390.01,327.78
2018,11,17,8,45,453.0,96.5,0.75,8.05,239.5,463.18,387.15
2018,11,17,9,0,557.0,100.0,0.8,8.6,291.0,540.06,446.09
2018,11,17,9,15,633.0,98.5,0.85,9.45,337.5,583.58,477.16
2018,11,17,9,30,709.0,97.0,0.9,10.3,384.0,622.37,504.01
2018,11,17,9,45,756.5,93.5,0.9,11.15,420.0,634.64,509.85
2018,11,17,10,0,804.0,90.0,0.9,12.0,456.0,640.07,510.62
2018,11,17,10,15,816.0,92.0,0.9,12.7,480.5,627.5,497.87
2018,11,17,10,30,828.0,94.0,0.9,13.4,505.0,611.45,482.57
2018,11,17,10,45,836.0,96.0,0.85,14.15,522.5,589.63,462.25
2018,11,17,11,0,844.0,98.0,0.8,14.9,540.0,564.61,439.34
2018,11,17,11,15,848.5,98.0,0.75,15.35,549.5,532.75,411.57
2018,11,17,11,30,853.0,98.0,0.7,15.8,559.0,498.17,381.29
2018,11,17,11,45,854.5,98.5,0.65,16.25,561.5,460.2,347.87
2018,11,17,12,0,856.0,99.0,0.6,16.7,564.0,419.99,312.08
2018,11,17,12,15,824.5,108.5,0.55,16.9,552.5,374.57,272.64
2018,11,17,12,30,793.0,118.0,0.5,17.1,541.0,326.53,231.11
2018,11,17,12,45,747.5,129.0,0.5,17.3,520.0,280.17,191.89
2018,11,17,13,0,702.0,140.0,0.5,17.5,499.0,236.77,156.39
2018,11,17,13,15,691.0,136.5,0.55,17.6,478.5,190.27,120.03
2018,11,17,13,30,680.0,133.0,0.6,17.7,458.0,144.36,89.94
2018,11,17,13,45,664.0,129.0,0.65,17.75,431.5,98.77,80.24
2018,11,17,14,0,648.0,125.0,0.7,17.8,405.0,90.58,73.47
2018,11,17,14,15,624.0,120.0,0.7,17.6,372.5,88.16,71.6
2018,11,17,14,30,600.0,115.0,0.7,17.4,340.0,85.82,69.77
2018,11,17,14,45,567.0,107.5,0.7,17.2,302.5,81.44,66.12
2018,11,17,15,0,534.0,100.0,0.7,17.0,265.0,73.64,59.43
2018,11,17,15,15,487.5,90.5,0.7,17.0,224.5,67.23,53.81
2018,11,17,15,30,441.0,81.0,0.7,17.0,184.0,60.72,47.95
2018,11,17,15,45,376.0,69.0,0.8,15.45,144.0,52.16,40.42
2018,11,17,16,0,311.0,57.0,0.9,13.9,104.0,43.47,32.48
2018,11,17,16,15,224.5,41.5,1.0,13.1,69.5,31.91,21.41
2018,11,17,16,30,138.0,26.0,1.1,12.3,35.0,20.16,4.45
2018,11,17,16,45,72.5,13.5,1.15,11.5,18.0,11.52,0.0
2018,11,17,17,0,7.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,18,6,45,21.5,5.0,0.9,4.55,5.5,0.0,0.0
2018,11,18,7,0,43.0,10.0,0.9,4.6,11.0,36.57,0.0
2018,11,18,7,15,126.0,26.5,0.9,5.05,38.0,150.12,52.78
2018,11,18,7,30,209.0,43.0,0.9,5.5,65.0,241.16,193.72
2018,11,18,7,45,284.5,58.5,0.9,5.95,103.5,310.37,259.37
2018,11,18,8,0,360.0,74.0,0.9,6.4,142.0,380.74,320.34
2018,11,18,8,15,376.0,84.5,0.8,6.9,171.0,402.12,338.35
2018,11,18,8,30,392.0,95.0,0.7,7.4,200.0,422.31,354.17
2018,11,18,8,45,451.5,103.0,0.6,7.85,242.0,468.88,390.14
2018,11,18,9,0,511.0,111.0,0.5,8.3,284.0,513.24,422.47
2018,11,18,9,15,584.5,112.5,0.5,8.95,331.0,562.24,457.8
2018,11,18,9,30,658.0,114.0,0.5,9.6,378.0,603.49,486.14
2018,11,18,9,45,697.0,112.5,0.45,10.2,411.0,613.5,490.02
2018,11,18,10,0,736.0,111.0,0.4,10.8,444.0,619.21,490.82
2018,11,18,10,15,754.0,112.5,0.6,11.45,469.0,610.5,483.73
2018,11,18,10,30,772.0,114.0,0.8,12.1,494.0,598.2,473.61
2018,11,18,10,45,787.0,114.0,1.0,12.75,512.5,579.04,457.79
2018,11,18,11,0,802.0,114.0,1.2,13.4,531.0,556.45,438.68
2018,11,18,11,15,809.0,113.5,1.3,13.9,541.0,525.95,412.48
2018,11,18,11,30,816.0,113.0,1.4,14.4,551.0,493.28,383.92
2018,11,18,11,45,820.0,112.0,1.5,14.85,553.5,456.32,351.34
2018,11,18,12,0,824.0,111.0,1.6,15.3,556.0,417.04,316.09
2018,11,18,12,15,794.0,120.0,1.55,15.55,545.0,370.24,274.76
2018,11,18,12,30,764.0,129.0,1.5,15.8,534.0,326.11,235.42
2018,11,18,12,45,720.5,139.0,1.45,16.05,513.5,280.74,196.08
2018,11,18,13,0,677.0,149.0,1.4,16.3,493.0,238.31,160.65
2018,11,18,13,15,667.5,145.0,1.25,16.4,473.0,192.91,124.45
2018,11,18,13,30,658.0,141.0,1.1,16.5,453.0,148.0,94.62
2018,11,18,13,45,644.0,136.0,0.95,16.6,427.0,102.94,84.28
2018,11,18,14,0,630.0,131.0,0.8,16.7,401.0,95.14,77.76
2018,11,18,14,15,607.0,125.0,0.65,16.6,368.5,92.05,75.25
2018,11,18,14,30,584.0,119.0,0.5,16.5,336.0,85.76,69.93
2018,11,18,14,45,553.0,110.5,0.3,16.4,299.0,80.4,65.38
2018,11,18,15,0,522.0,102.0,0.1,16.3,262.0,74.96,60.67
2018,11,18,15,15,420.0,90.0,0.1,16.3,207.0,66.39,53.17
2018,11,18,15,30,318.0,78.0,0.1,16.3,152.0,57.77,45.5
2018,11,18,15,45,255.0,65.0,0.35,15.05,116.5,48.6,37.36
2018,11,18,16,0,192.0,52.0,0.6,13.8,81.0,40.02,29.46
2018,11,18,16,15,126.5,37.5,0.7,13.2,54.0,29.09,18.93
2018,11,18,16,30,61.0,23.0,0.8,12.6,27.0,18.04,2.33
2018,11,18,16,45,33.5,12.0,0.9,11.95,14.0,10.24,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.0,1.25,4.1,2.0,0.0,0.0
2018,11,19,7,0,1.0,4.0,1.2,4.1,4.0,4.06,0.0
2018,11,19,7,15,0.5,13.5,1.3,4.9,13.5,11.46,0.0
2018,11,19,7,30,0.0,23.0,1.4,5.7,23.0,18.99,9.97
2018,11,19,7,45,0.5,34.5,1.5,6.5,34.5,29.08,19.43
2018,11,19,8,0,1.0,46.0,1.6,7.3,46.0,40.03,29.27
