Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,12,15,229.0,186.5,5.65,12.6,301.5,229.72,181.78
2018,11,29,12,30,320.0,191.0,5.6,12.8,351.0,242.09,187.1
2018,11,29,12,45,172.0,162.5,5.55,12.95,248.0,168.21,129.56
2018,11,29,13,0,24.0,134.0,5.5,13.1,145.0,111.47,87.93
2018,11,29,13,15,165.0,140.0,5.4,13.15,214.0,124.21,92.58
2018,11,29,13,30,306.0,146.0,5.3,13.2,283.0,124.79,90.42
2018,11,29,13,45,402.5,134.0,5.2,13.25,303.0,92.36,76.61
2018,11,29,14,0,499.0,122.0,5.1,13.3,323.0,86.02,71.12
2018,11,29,14,15,436.0,111.0,4.75,13.15,276.5,78.68,64.76
2018,11,29,14,30,373.0,100.0,4.4,13.0,230.0,71.3,58.32
2018,11,29,14,45,296.5,98.0,4.05,12.85,194.0,69.9,57.16
2018,11,29,15,0,220.0,96.0,3.7,12.7,158.0,70.95,58.12
2018,11,29,15,15,241.5,75.0,3.7,12.7,134.0,56.97,45.53
2018,11,29,15,30,263.0,54.0,3.7,12.7,110.0,40.45,30.58
2018,11,29,15,45,353.5,46.5,2.9,12.05,103.5,36.98,27.26
2018,11,29,16,0,444.0,39.0,2.1,11.4,97.0,32.12,22.47
2018,11,29,16,15,324.0,29.5,2.1,11.0,63.5,24.51,14.0
2018,11,29,16,30,204.0,20.0,2.1,10.6,30.0,16.85,0.0
2018,11,29,16,45,102.0,10.0,2.05,10.2,15.0,8.54,0.0
2018,11,29,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.0,1.3,4.85,0.5,0.0,0.0
2018,11,30,7,0,23.0,2.0,1.3,4.9,1.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,1.45,5.7,12.5,27.43,0.0
2018,11,30,7,30,31.0,22.0,1.6,6.5,24.0,53.8,23.83
2018,11,30,7,45,35.5,38.0,1.8,7.3,42.0,69.9,53.1
2018,11,30,8,0,40.0,54.0,2.0,8.1,60.0,89.95,72.22
2018,11,30,8,15,59.5,71.0,2.15,8.6,83.0,120.74,99.89
2018,11,30,8,30,79.0,88.0,2.3,9.1,106.0,162.98,136.77
2018,11,30,8,45,128.5,103.0,2.5,9.6,138.5,209.91,177.7
2018,11,30,9,0,178.0,118.0,2.7,10.1,171.0,255.85,216.88
2018,11,30,9,15,246.5,126.5,2.7,10.5,210.0,317.95,268.69
2018,11,30,9,30,315.0,135.0,2.7,10.9,249.0,364.66,306.65
2018,11,30,9,45,385.5,136.0,2.7,11.35,287.0,414.81,346.26
2018,11,30,10,0,456.0,137.0,2.7,11.8,325.0,447.76,371.25
2018,11,30,10,15,598.5,115.5,2.7,12.15,377.5,502.48,413.56
2018,11,30,10,30,741.0,94.0,2.7,12.5,430.0,542.68,442.92
2018,11,30,10,45,767.5,92.0,2.7,12.9,451.5,528.85,428.74
2018,11,30,11,0,794.0,90.0,2.7,13.3,473.0,512.65,412.55
2018,11,30,11,15,742.5,105.0,2.7,13.5,469.0,471.26,376.65
2018,11,30,11,30,691.0,120.0,2.7,13.7,465.0,430.18,340.94
2018,11,30,11,45,763.5,104.0,2.7,13.9,487.5,412.28,321.95
2018,11,30,12,0,836.0,88.0,2.7,14.1,510.0,389.01,297.23
2018,11,30,12,15,864.0,80.0,2.7,14.15,512.5,349.79,259.69
2018,11,30,12,30,892.0,72.0,2.7,14.2,515.0,309.42,220.49
2018,11,30,12,45,891.0,70.0,2.7,14.3,503.5,261.85,176.45
2018,11,30,13,0,890.0,68.0,2.7,14.4,492.0,212.98,132.94
2018,11,30,13,15,881.0,66.5,2.65,14.4,472.5,162.41,92.54
2018,11,30,13,30,872.0,65.0,2.6,14.4,453.0,111.69,60.59
2018,11,30,13,45,859.0,63.5,2.55,14.4,427.0,60.98,48.59
2018,11,30,14,0,846.0,62.0,2.5,14.4,401.0,58.89,46.86
2018,11,30,14,15,826.0,60.0,2.4,14.2,369.0,51.33,40.26
2018,11,30,14,30,806.0,58.0,2.3,14.0,337.0,49.9,39.09
2018,11,30,14,45,776.5,55.5,2.15,13.85,300.5,48.01,37.46
2018,11,30,15,0,747.0,53.0,2.0,13.7,264.0,46.16,35.82
2018,11,30,15,15,703.0,49.5,2.0,13.7,224.0,43.39,33.28
2018,11,30,15,30,659.0,46.0,2.0,13.7,184.0,40.68,30.68
2018,11,30,15,45,588.0,40.5,1.5,12.3,143.0,36.09,26.45
2018,11,30,16,0,517.0,35.0,1.0,10.9,102.0,31.56,22.04
2018,11,30,16,15,386.5,27.5,1.05,10.3,67.0,22.9,12.69
2018,11,30,16,30,256.0,20.0,1.1,9.7,32.0,16.95,0.0
2018,11,30,16,45,128.0,10.0,1.15,9.1,16.0,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,6,45,5.0,1.0,2.9,8.5,1.0,0.0,0.0
2018,12,1,7,0,10.0,2.0,2.7,8.4,2.0,0.0,0.0
2018,12,1,7,15,10.0,5.0,2.85,8.8,5.5,10.61,0.0
2018,12,1,7,30,10.0,8.0,3.0,9.2,9.0,15.42,1.66
2018,12,1,7,45,77.0,19.0,3.15,9.55,30.0,84.89,65.57
2018,12,1,8,0,144.0,30.0,3.3,9.9,51.0,160.07,132.92
2018,12,1,8,15,80.5,30.5,3.2,10.15,43.0,98.28,80.89
2018,12,1,8,30,17.0,31.0,3.1,10.4,35.0,37.82,27.67
2018,12,1,8,45,8.5,31.5,3.05,10.6,33.5,32.46,22.88
2018,12,1,9,0,0.0,32.0,3.0,10.8,32.0,26.4,17.36
2018,12,1,9,15,2.0,59.0,3.25,11.0,59.5,50.19,38.02
2018,12,1,9,30,4.0,86.0,3.5,11.2,87.0,75.66,59.9
2018,12,1,9,45,25.5,116.5,3.75,11.4,126.5,125.3,102.57
2018,12,1,10,0,47.0,147.0,4.0,11.6,166.0,167.9,138.56
2018,12,1,10,15,247.5,146.0,4.15,11.75,256.5,304.05,254.18
2018,12,1,10,30,448.0,145.0,4.3,11.9,347.0,419.38,348.12
2018,12,1,10,45,540.0,135.0,4.45,12.0,388.0,441.95,364.63
2018,12,1,11,0,632.0,125.0,4.6,12.1,429.0,463.4,379.54
2018,12,1,11,15,493.0,148.5,4.7,12.25,388.5,386.8,315.25
2018,12,1,11,30,354.0,172.0,4.8,12.4,348.0,315.92,256.08
2018,12,1,11,45,614.5,125.5,4.9,12.5,433.5,371.32,295.89
2018,12,1,12,0,875.0,79.0,5.0,12.6,519.0,394.34,305.4
2018,12,1,12,15,622.0,119.5,4.95,12.7,431.0,305.01,233.0
2018,12,1,12,30,369.0,160.0,4.9,12.8,343.0,232.63,177.43
2018,12,1,12,45,322.0,166.5,4.9,12.9,323.5,203.47,152.81
2018,12,1,13,0,275.0,173.0,4.9,13.0,304.0,179.27,133.44
2018,12,1,13,15,264.5,156.5,4.8,12.95,278.5,147.56,107.82
2018,12,1,13,30,254.0,140.0,4.7,12.9,253.0,117.38,85.96
2018,12,1,13,45,381.5,129.0,4.65,12.9,287.0,88.97,73.73
2018,12,1,14,0,509.0,118.0,4.6,12.9,321.0,83.58,69.08
2018,12,1,14,15,636.5,92.5,4.5,12.7,326.0,68.87,56.15
2018,12,1,14,30,764.0,67.0,4.4,12.5,331.0,56.7,45.39
2018,12,1,14,45,729.5,64.0,4.3,12.35,294.0,54.57,43.56
2018,12,1,15,0,695.0,61.0,4.2,12.2,257.0,52.5,41.71
2018,12,1,15,15,646.0,56.5,4.2,12.2,217.0,45.04,34.93
2018,12,1,15,30,597.0,52.0,4.2,12.2,177.0,41.92,31.94
2018,12,1,15,45,521.5,46.0,3.5,11.3,137.5,37.45,27.74
2018,12,1,16,0,446.0,40.0,2.8,10.4,98.0,33.07,23.34
2018,12,1,16,15,320.5,30.5,2.65,9.8,64.0,25.46,14.64
2018,12,1,16,30,195.0,21.0,2.5,9.2,30.0,17.84,0.0
2018,12,1,16,45,97.5,10.5,2.3,8.55,15.0,8.96,0.0
2018,12,1,17,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.15,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.1,2.0,0.0,0.0
2018,12,2,7,15,184.0,13.0,0.5,3.3,23.0,127.41,0.0
2018,12,2,7,30,342.0,23.0,0.5,3.5,44.0,279.09,103.22
2018,12,2,7,45,452.5,30.5,0.55,3.7,81.5,377.46,300.81
2018,12,2,8,0,563.0,38.0,0.6,3.9,119.0,453.48,375.19
2018,12,2,8,15,629.0,42.0,0.55,4.4,160.0,505.74,420.29
2018,12,2,8,30,695.0,46.0,0.5,4.9,201.0,555.25,460.12
2018,12,2,8,45,737.5,49.0,0.4,5.35,241.0,584.8,481.9
2018,12,2,9,0,780.0,52.0,0.3,5.8,281.0,611.21,500.02
2018,12,2,9,15,805.0,54.5,0.35,6.4,316.5,621.87,506.68
2018,12,2,9,30,830.0,57.0,0.4,7.0,352.0,629.08,510.34
2018,12,2,9,45,846.5,60.0,0.45,7.65,383.0,622.8,503.58
2018,12,2,10,0,863.0,63.0,0.5,8.3,414.0,618.34,497.86
2018,12,2,10,15,875.5,64.0,0.65,8.7,438.5,605.56,487.27
2018,12,2,10,30,888.0,65.0,0.8,9.1,463.0,589.36,473.64
2018,12,2,10,45,896.5,66.0,0.95,9.55,481.0,567.52,455.04
2018,12,2,11,0,905.0,67.0,1.1,10.0,499.0,542.45,433.27
2018,12,2,11,15,910.5,66.5,1.2,10.35,509.5,511.21,405.85
2018,12,2,11,30,916.0,66.0,1.3,10.7,520.0,477.12,375.39
2018,12,2,11,45,918.0,66.5,1.4,11.0,523.5,439.83,341.59
2018,12,2,12,0,920.0,67.0,1.5,11.3,527.0,400.13,304.91
2018,12,2,12,15,919.0,66.5,1.55,11.45,522.5,356.31,264.2
2018,12,2,12,30,918.0,66.0,1.6,11.6,518.0,310.69,221.5
2018,12,2,12,45,914.0,64.5,1.7,11.75,505.5,261.95,176.58
2018,12,2,13,0,910.0,63.0,1.8,11.9,493.0,212.14,132.28
2018,12,2,13,15,900.5,62.5,1.75,11.8,474.0,161.56,91.76
2018,12,2,13,30,891.0,62.0,1.7,11.7,455.0,110.8,59.79
2018,12,2,13,45,877.0,61.0,1.7,11.6,429.0,59.64,47.95
2018,12,2,14,0,863.0,60.0,1.7,11.5,403.0,57.63,46.3
2018,12,2,14,15,820.5,61.0,1.5,11.1,366.5,52.07,41.47
2018,12,2,14,30,778.0,62.0,1.3,10.7,330.0,52.84,42.29
2018,12,2,14,45,760.0,57.0,1.1,10.3,295.0,49.11,39.03
2018,12,2,15,0,742.0,52.0,0.9,9.9,260.0,45.32,35.66
2018,12,2,15,15,679.5,50.0,0.9,9.9,218.0,43.69,34.11
2018,12,2,15,30,617.0,48.0,0.9,9.9,176.0,42.24,32.61
2018,12,2,15,45,579.0,40.5,0.9,9.15,139.5,36.08,26.82
2018,12,2,16,0,541.0,33.0,0.9,8.4,103.0,29.79,20.7
2018,12,2,16,15,395.5,26.0,0.9,8.05,66.5,21.62,11.66
2018,12,2,16,30,250.0,19.0,0.9,7.7,30.0,16.04,0.0
2018,12,2,16,45,125.0,9.5,0.95,7.3,15.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,1.1,5.5,4.69,0.0
2018,12,3,7,30,0.0,11.0,1.5,1.9,11.0,9.05,0.0
2018,12,3,7,45,0.0,20.5,1.65,2.7,20.5,16.91,8.36
2018,12,3,8,0,0.0,30.0,1.8,3.5,30.0,24.78,15.9
2018,12,3,8,15,0.0,43.0,1.85,4.15,43.0,36.13,26.16
2018,12,3,8,30,0.0,56.0,1.9,4.8,56.0,48.31,37.07
2018,12,3,8,45,19.5,79.5,1.95,5.45,85.0,92.76,76.65
2018,12,3,9,0,39.0,103.0,2.0,6.1,114.0,130.78,109.96
2018,12,3,9,15,109.0,123.0,1.95,6.9,160.0,208.85,177.74
2018,12,3,9,30,179.0,143.0,1.9,7.7,206.0,272.04,230.8
2018,12,3,9,45,427.0,119.0,1.9,8.5,287.0,421.39,354.87
2018,12,3,10,0,675.0,95.0,1.9,9.3,368.0,543.57,450.49
2018,12,3,10,15,776.5,80.5,1.95,9.55,412.5,567.83,467.01
2018,12,3,10,30,878.0,66.0,2.0,9.8,457.0,583.88,477.13
2018,12,3,10,45,841.0,76.0,2.1,10.05,462.5,550.11,447.7
2018,12,3,11,0,804.0,86.0,2.2,10.3,468.0,511.75,414.76
2018,12,3,11,15,623.5,131.0,2.25,10.45,431.0,437.4,353.32
2018,12,3,11,30,443.0,176.0,2.3,10.6,394.0,365.26,294.16
2018,12,3,11,45,421.5,182.0,2.35,10.7,390.5,338.29,270.38
2018,12,3,12,0,400.0,188.0,2.4,10.8,387.0,311.68,246.57
2018,12,3,12,15,528.5,156.0,2.4,10.9,416.5,302.49,233.07
2018,12,3,12,30,657.0,124.0,2.4,11.0,446.0,284.16,210.16
2018,12,3,12,45,615.0,130.5,2.4,11.05,426.5,243.39,174.25
2018,12,3,13,0,573.0,137.0,2.4,11.1,407.0,205.56,142.4
2018,12,3,13,15,533.0,139.0,2.4,11.15,382.5,165.18,111.19
2018,12,3,13,30,493.0,141.0,2.4,11.2,358.0,130.53,89.58
2018,12,3,13,45,419.5,144.0,2.35,11.25,321.0,99.61,83.54
2018,12,3,14,0,346.0,147.0,2.3,11.3,284.0,104.6,88.11
2018,12,3,14,15,310.0,138.5,2.15,11.05,254.0,99.0,83.34
2018,12,3,14,30,274.0,130.0,2.0,10.8,224.0,93.33,78.47
2018,12,3,14,45,187.5,120.0,1.9,10.55,181.0,86.16,72.21
2018,12,3,15,0,101.0,110.0,1.8,10.3,138.0,81.0,67.64
2018,12,3,15,15,83.0,94.0,1.8,10.3,114.5,70.01,57.66
2018,12,3,15,30,65.0,78.0,1.8,10.3,91.0,59.87,48.29
2018,12,3,15,45,36.0,60.0,1.7,9.15,67.0,46.74,36.29
2018,12,3,16,0,7.0,42.0,1.6,8.0,43.0,33.61,24.05
2018,12,3,16,15,7.5,27.0,1.6,7.65,27.5,21.92,11.83
2018,12,3,16,30,8.0,12.0,1.6,7.3,12.0,10.15,0.0
2018,12,3,16,45,4.0,6.0,1.6,6.9,6.0,5.12,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.95,4.7,4.5,3.84,0.0
2018,12,4,7,30,0.0,9.0,3.1,4.9,9.0,7.4,0.0
2018,12,4,7,45,0.0,15.5,3.2,5.15,15.5,12.76,4.73
2018,12,4,8,0,0.0,22.0,3.3,5.4,22.0,18.13,9.97
2018,12,4,8,15,0.0,29.0,3.35,5.9,29.0,23.92,15.27
2018,12,4,8,30,0.0,36.0,3.4,6.4,36.0,29.73,20.51
2018,12,4,8,45,0.0,47.0,3.4,6.95,47.0,38.87,28.6
2018,12,4,9,0,0.0,58.0,3.4,7.5,58.0,48.04,36.62
2018,12,4,9,15,0.0,73.0,3.45,8.2,73.0,61.58,48.32
2018,12,4,9,30,0.0,88.0,3.5,8.9,88.0,75.18,59.93
2018,12,4,9,45,1.5,104.0,3.6,9.65,104.5,90.54,72.92
2018,12,4,10,0,3.0,120.0,3.7,10.4,121.0,105.64,85.51
2018,12,4,10,15,1.5,102.5,3.65,10.85,103.0,87.51,69.74
2018,12,4,10,30,0.0,85.0,3.6,11.3,85.0,70.76,55.22
2018,12,4,10,45,0.5,90.0,3.5,11.7,90.0,75.26,58.92
2018,12,4,11,0,1.0,95.0,3.4,12.1,95.0,79.7,62.53
2018,12,4,11,15,1.0,98.0,3.25,12.35,98.0,82.11,64.44
2018,12,4,11,30,1.0,101.0,3.1,12.6,101.0,84.48,66.34
2018,12,4,11,45,1.0,108.0,2.95,12.8,108.0,90.15,71.03
2018,12,4,12,0,1.0,115.0,2.8,13.0,115.0,95.68,75.59
2018,12,4,12,15,0.5,128.0,2.6,13.05,128.0,105.73,84.01
2018,12,4,12,30,0.0,141.0,2.4,13.1,141.0,115.41,92.1
2018,12,4,12,45,0.0,136.5,2.15,13.15,136.5,111.21,88.6
2018,12,4,13,0,0.0,132.0,1.9,13.2,132.0,107.06,85.16
2018,12,4,13,15,0.0,125.0,1.7,13.1,125.0,101.05,80.24
2018,12,4,13,30,0.0,118.0,1.5,13.0,118.0,95.1,75.36
2018,12,4,13,45,0.0,110.5,1.35,12.85,110.5,88.83,73.54
2018,12,4,14,0,0.0,103.0,1.2,12.7,103.0,83.02,68.56
2018,12,4,14,15,0.0,96.5,1.3,12.2,96.5,77.87,64.25
2018,12,4,14,30,0.0,90.0,1.4,11.7,90.0,72.67,59.83
2018,12,4,14,45,0.0,86.5,1.5,11.2,86.5,69.55,57.2
2018,12,4,15,0,0.0,83.0,1.6,10.7,83.0,66.31,54.4
2018,12,4,15,15,0.0,68.0,1.6,10.7,68.0,54.86,44.0
2018,12,4,15,30,0.0,53.0,1.6,10.7,53.0,43.25,33.36
2018,12,4,15,45,0.0,41.5,1.5,9.7,41.5,34.09,24.94
2018,12,4,16,0,0.0,30.0,1.4,8.7,30.0,24.8,16.23
2018,12,4,16,15,0.0,20.0,1.45,8.3,20.0,16.51,7.45
2018,12,4,16,30,0.0,10.0,1.5,7.9,10.0,8.23,0.0
2018,12,4,16,45,0.0,5.0,1.5,7.55,5.0,4.27,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,5,7,15,13.0,3.5,2.75,6.5,4.0,11.13,0.0
2018,12,5,7,30,26.0,7.0,2.8,6.6,8.0,29.35,0.0
2018,12,5,7,45,195.5,20.5,2.85,6.7,46.0,192.27,150.62
2018,12,5,8,0,365.0,34.0,2.9,6.8,84.0,322.13,270.58
2018,12,5,8,15,244.0,28.0,2.9,7.0,66.0,228.03,194.76
2018,12,5,8,30,123.0,22.0,2.9,7.2,48.0,122.88,104.47
2018,12,5,8,45,61.5,30.5,2.9,7.35,43.5,80.73,66.84
2018,12,5,9,0,0.0,39.0,2.9,7.5,39.0,32.21,22.72
2018,12,5,9,15,4.5,67.0,2.85,7.9,68.5,58.86,46.15
2018,12,5,9,30,9.0,95.0,2.8,8.3,98.0,87.97,71.38
2018,12,5,9,45,26.0,113.0,2.75,8.65,123.0,122.35,101.09
2018,12,5,10,0,43.0,131.0,2.7,9.0,148.0,148.94,123.65
2018,12,5,10,15,147.5,156.5,2.7,9.45,220.5,244.35,204.71
2018,12,5,10,30,252.0,182.0,2.7,9.9,293.0,332.74,276.8
2018,12,5,10,45,145.5,170.5,2.7,10.35,235.0,241.99,199.96
2018,12,5,11,0,39.0,159.0,2.7,10.8,177.0,160.86,131.27
2018,12,5,11,15,19.5,132.5,2.65,11.15,141.5,120.48,97.11
2018,12,5,11,30,0.0,106.0,2.6,11.5,106.0,88.26,69.78
2018,12,5,11,45,37.0,137.0,2.55,11.9,155.5,131.29,105.49
2018,12,5,12,0,74.0,168.0,2.5,12.3,205.0,167.36,134.29
2018,12,5,12,15,321.0,153.5,2.4,12.45,310.5,232.13,180.59
2018,12,5,12,30,568.0,139.0,2.3,12.6,416.0,272.83,202.87
2018,12,5,12,45,551.0,140.5,2.2,12.8,404.0,234.85,168.64
2018,12,5,13,0,534.0,142.0,2.1,13.0,392.0,200.49,138.88
2018,12,5,13,15,414.0,157.0,2.05,12.95,346.0,164.09,114.62
2018,12,5,13,30,294.0,172.0,2.0,12.9,300.0,141.27,104.31
2018,12,5,13,45,270.5,166.0,1.95,12.9,278.5,115.86,97.23
2018,12,5,14,0,247.0,160.0,1.9,12.9,257.0,111.33,93.44
2018,12,5,14,15,191.5,144.5,1.8,12.65,216.0,105.05,88.13
2018,12,5,14,30,136.0,129.0,1.7,12.4,175.0,94.54,79.04
2018,12,5,14,45,80.0,94.0,1.6,12.2,120.5,71.54,58.73
2018,12,5,15,0,24.0,59.0,1.5,12.0,66.0,48.37,38.05
2018,12,5,15,15,14.5,49.0,1.5,12.0,53.0,40.52,30.93
2018,12,5,15,30,5.0,39.0,1.5,12.0,40.0,32.26,23.35
2018,12,5,15,45,3.0,31.0,1.3,10.95,31.5,25.61,17.25
2018,12,5,16,0,1.0,23.0,1.1,9.9,23.0,18.97,11.04
2018,12,5,16,15,0.5,15.5,1.15,9.45,15.5,12.77,4.43
2018,12,5,16,30,0.0,8.0,1.2,9.0,8.0,6.58,0.0
2018,12,5,16,45,0.0,4.0,1.2,8.55,4.0,3.41,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.5,1.85,4.4,16.5,86.1,0.0
2018,12,6,7,30,247.0,21.0,2.2,4.9,33.0,207.7,0.0
2018,12,6,7,45,371.0,28.5,2.55,5.4,67.5,318.74,248.12
2018,12,6,8,0,495.0,36.0,2.9,5.9,102.0,410.31,343.22
2018,12,6,8,15,554.5,42.0,2.9,6.35,140.0,457.65,387.82
2018,12,6,8,30,614.0,48.0,2.9,6.8,178.0,498.11,423.95
2018,12,6,8,45,648.0,53.0,2.9,7.2,214.5,524.62,446.51
2018,12,6,9,0,682.0,58.0,2.9,7.6,251.0,548.28,465.39
2018,12,6,9,15,734.0,58.0,2.85,8.25,290.0,574.88,485.19
2018,12,6,9,30,786.0,58.0,2.8,8.9,329.0,597.57,500.9
2018,12,6,9,45,808.5,59.5,2.75,9.55,360.0,599.18,499.19
2018,12,6,10,0,831.0,61.0,2.7,10.2,391.0,597.2,494.42
2018,12,6,10,15,844.0,62.5,2.65,10.65,415.5,581.83,479.35
2018,12,6,10,30,857.0,64.0,2.6,11.1,440.0,567.64,464.85
2018,12,6,10,45,866.0,65.0,2.5,11.6,458.0,547.32,445.01
2018,12,6,11,0,875.0,66.0,2.4,12.1,476.0,523.85,422.37
2018,12,6,11,15,880.0,66.5,2.35,12.4,487.0,494.8,395.44
2018,12,6,11,30,885.0,67.0,2.3,12.7,498.0,462.98,365.77
2018,12,6,11,45,886.0,67.5,2.25,12.95,501.5,426.86,332.17
2018,12,6,12,0,887.0,68.0,2.2,13.2,505.0,388.47,296.1
2018,12,6,12,15,886.0,68.0,2.25,13.35,501.5,346.88,257.15
2018,12,6,12,30,885.0,68.0,2.3,13.5,498.0,303.53,216.34
2018,12,6,12,45,880.0,67.5,2.3,13.65,486.5,257.27,173.52
2018,12,6,13,0,875.0,67.0,2.3,13.8,475.0,210.0,131.46
2018,12,6,13,15,866.5,65.5,2.3,13.85,456.5,160.72,91.92
2018,12,6,13,30,858.0,64.0,2.3,13.9,438.0,111.22,60.4
2018,12,6,13,45,845.0,62.5,2.3,13.9,413.0,61.65,49.31
2018,12,6,14,0,832.0,61.0,2.3,13.9,388.0,51.94,40.81
2018,12,6,14,15,813.0,59.0,2.2,13.75,357.5,50.5,39.62
2018,12,6,14,30,794.0,57.0,2.1,13.6,327.0,49.08,38.43
2018,12,6,14,45,765.5,54.5,2.0,13.45,291.5,47.19,36.79
2018,12,6,15,0,737.0,52.0,1.9,13.3,256.0,45.32,35.13
2018,12,6,15,15,693.0,48.5,1.9,13.3,217.0,42.54,32.56
2018,12,6,15,30,649.0,45.0,1.9,13.3,178.0,39.81,29.93
2018,12,6,15,45,580.5,39.5,1.45,11.8,138.5,35.22,25.7
2018,12,6,16,0,512.0,34.0,1.0,10.3,99.0,30.67,21.25
2018,12,6,16,15,373.5,26.0,1.05,9.85,63.5,21.6,11.33
2018,12,6,16,30,235.0,18.0,1.1,9.4,28.0,15.12,0.0
2018,12,6,16,45,117.5,9.0,1.15,8.95,14.0,7.68,0.0
2018,12,6,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.5,0.85,4.15,12.0,41.75,0.0
2018,12,7,7,30,108.0,19.0,0.8,4.5,24.0,116.04,0.0
2018,12,7,7,45,167.0,32.0,0.75,4.9,49.5,189.39,143.82
2018,12,7,8,0,226.0,45.0,0.7,5.3,75.0,241.18,200.05
2018,12,7,8,15,268.5,57.5,0.7,5.65,105.0,282.18,237.78
2018,12,7,8,30,311.0,70.0,0.7,6.0,135.0,322.73,273.17
2018,12,7,8,45,380.5,77.5,0.75,6.3,173.0,373.74,316.3
2018,12,7,9,0,450.0,85.0,0.8,6.6,211.0,423.21,356.61
2018,12,7,9,15,425.5,100.5,0.8,6.95,232.0,417.9,350.63
2018,12,7,9,30,401.0,116.0,0.8,7.3,253.0,410.59,343.21
2018,12,7,9,45,424.5,123.0,0.75,7.6,280.0,422.76,351.46
2018,12,7,10,0,448.0,130.0,0.7,7.9,307.0,432.45,357.18
2018,12,7,10,15,447.5,140.0,0.7,8.45,326.0,428.24,351.52
2018,12,7,10,30,447.0,150.0,0.7,9.0,345.0,422.04,344.32
2018,12,7,10,45,572.5,128.5,0.75,9.55,389.0,456.67,369.59
2018,12,7,11,0,698.0,107.0,0.8,10.1,433.0,477.6,382.64
2018,12,7,11,15,797.5,87.5,0.8,10.8,468.0,477.89,378.27
2018,12,7,11,30,897.0,68.0,0.8,11.5,503.0,469.13,365.92
2018,12,7,11,45,899.5,67.5,0.75,12.25,506.5,432.24,331.53
2018,12,7,12,0,902.0,67.0,0.7,13.0,510.0,392.99,294.95
2018,12,7,12,15,901.0,66.5,0.75,13.45,506.0,350.4,255.99
2018,12,7,12,30,900.0,66.0,0.8,13.9,502.0,306.05,215.11
2018,12,7,12,45,896.0,65.5,0.85,14.35,491.0,259.43,172.64
2018,12,7,13,0,892.0,65.0,0.9,14.8,480.0,211.67,130.71
2018,12,7,13,15,883.5,64.0,0.95,14.8,461.5,162.04,91.48
2018,12,7,13,30,875.0,63.0,1.0,14.8,443.0,112.14,60.07
2018,12,7,13,45,861.0,62.0,1.05,14.85,418.0,62.08,49.47
2018,12,7,14,0,847.0,61.0,1.1,14.9,393.0,58.09,46.1
2018,12,7,14,15,826.5,59.5,1.05,14.7,362.0,51.04,39.96
2018,12,7,14,30,806.0,58.0,1.0,14.5,331.0,50.0,39.12
2018,12,7,14,45,776.0,55.0,0.95,14.3,294.5,47.69,37.13
2018,12,7,15,0,746.0,52.0,0.9,14.1,258.0,45.41,35.11
2018,12,7,15,15,702.0,48.5,0.9,14.1,219.0,42.61,32.54
2018,12,7,15,30,658.0,45.0,0.9,14.1,180.0,39.88,29.91
2018,12,7,15,45,499.0,43.5,0.9,12.7,132.5,35.31,25.7
2018,12,7,16,0,340.0,42.0,0.9,11.3,85.0,34.56,24.53
2018,12,7,16,15,247.5,29.0,0.9,10.85,54.0,23.99,13.12
2018,12,7,16,30,155.0,16.0,0.9,10.4,23.0,13.18,0.0
2018,12,7,16,45,77.5,8.0,0.95,10.0,11.5,6.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,7,15,127.5,9.5,1.0,3.6,15.5,87.33,0.0
2018,12,8,7,30,255.0,19.0,1.0,4.1,31.0,208.04,0.0
2018,12,8,7,45,382.0,27.5,0.95,4.6,66.0,323.68,243.12
2018,12,8,8,0,509.0,36.0,0.9,5.1,101.0,418.02,343.56
2018,12,8,8,15,579.5,41.5,1.05,5.6,141.0,465.09,388.16
2018,12,8,8,30,650.0,47.0,1.2,6.1,181.0,519.22,434.94
2018,12,8,8,45,695.0,50.5,1.35,6.6,220.0,551.43,462.19
2018,12,8,9,0,740.0,54.0,1.5,7.1,259.0,580.52,485.63
2018,12,8,9,15,771.5,56.5,1.65,7.8,295.5,596.13,497.06
2018,12,8,9,30,803.0,59.0,1.8,8.5,332.0,608.26,505.08
2018,12,8,9,45,824.5,60.5,1.95,9.2,363.0,609.13,503.81
2018,12,8,10,0,846.0,62.0,2.1,9.9,394.0,606.38,499.37
2018,12,8,10,15,847.5,65.5,2.15,10.45,416.0,590.33,483.96
2018,12,8,10,30,849.0,69.0,2.2,11.0,438.0,571.24,466.01
2018,12,8,10,45,865.5,69.0,2.3,11.5,458.5,550.67,446.97
2018,12,8,11,0,882.0,69.0,2.4,12.0,479.0,530.04,427.28
2018,12,8,11,15,892.0,68.5,2.4,12.25,491.5,502.22,401.49
2018,12,8,11,30,902.0,68.0,2.4,12.5,504.0,471.3,372.63
2018,12,8,11,45,903.5,68.0,2.4,12.8,507.5,434.38,338.36
2018,12,8,12,0,905.0,68.0,2.4,13.1,511.0,395.14,301.53
2018,12,8,12,15,900.0,69.5,2.35,13.15,507.0,353.02,262.07
2018,12,8,12,30,895.0,71.0,2.3,13.2,503.0,309.36,221.02
2018,12,8,12,45,885.5,71.5,2.3,13.3,491.0,262.52,177.88
2018,12,8,13,0,876.0,72.0,2.3,13.4,479.0,210.89,132.4
2018,12,8,13,15,813.5,81.0,2.25,13.35,447.5,162.75,96.01
2018,12,8,13,30,751.0,90.0,2.2,13.3,416.0,114.39,66.39
2018,12,8,13,45,789.0,78.5,2.15,13.25,403.5,67.84,54.93
2018,12,8,14,0,827.0,67.0,2.1,13.2,391.0,56.5,44.99
2018,12,8,14,15,806.5,65.0,1.9,12.95,360.0,55.14,43.9
2018,12,8,14,30,786.0,63.0,1.7,12.7,329.0,53.81,42.81
2018,12,8,14,45,755.5,60.0,1.5,12.45,293.0,51.62,40.92
2018,12,8,15,0,725.0,57.0,1.3,12.2,257.0,49.45,39.01
2018,12,8,15,15,679.0,52.5,1.3,12.2,217.5,45.92,35.74
2018,12,8,15,30,633.0,48.0,1.3,12.2,178.0,42.41,32.4
2018,12,8,15,45,559.5,42.5,1.15,10.85,138.5,34.77,25.41
2018,12,8,16,0,486.0,37.0,1.0,9.5,99.0,30.66,21.3
2018,12,8,16,15,347.0,28.0,1.05,9.05,63.5,23.33,12.72
2018,12,8,16,30,208.0,19.0,1.1,8.6,28.0,16.02,0.0
2018,12,8,16,45,104.0,9.5,1.15,8.1,14.0,8.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,0.75,4.05,4.0,4.96,0.0
2018,12,9,7,30,5.0,8.0,0.7,4.2,8.0,9.99,0.0
2018,12,9,7,45,31.5,25.0,0.7,4.35,28.5,58.08,39.39
2018,12,9,8,0,58.0,42.0,0.7,4.5,49.0,97.57,78.78
2018,12,9,8,15,78.0,57.5,0.9,4.8,71.0,127.53,106.52
2018,12,9,8,30,98.0,73.0,1.1,5.1,93.0,156.55,132.78
2018,12,9,8,45,69.5,78.5,1.3,5.45,94.0,138.3,116.94
2018,12,9,9,0,41.0,84.0,1.5,5.8,95.0,109.77,91.77
2018,12,9,9,15,23.0,84.0,1.5,6.1,90.5,94.57,78.07
2018,12,9,9,30,5.0,84.0,1.5,6.4,86.0,74.88,60.35
2018,12,9,9,45,7.5,86.0,1.55,6.75,89.0,77.48,62.54
2018,12,9,10,0,10.0,88.0,1.6,7.1,92.0,80.18,64.74
2018,12,9,10,15,13.5,94.0,1.65,7.25,99.5,87.08,70.59
2018,12,9,10,30,17.0,100.0,1.7,7.4,107.0,98.32,80.14
2018,12,9,10,45,8.5,78.0,1.7,7.6,81.5,69.33,54.85
2018,12,9,11,0,0.0,56.0,1.7,7.8,56.0,46.38,34.82
2018,12,9,11,15,1.5,80.5,1.85,7.8,81.0,67.55,53.12
2018,12,9,11,30,3.0,105.0,2.0,7.8,106.0,88.76,71.29
2018,12,9,11,45,1.5,76.5,2.1,7.8,77.0,64.1,50.03
2018,12,9,12,0,0.0,48.0,2.2,7.8,48.0,39.74,28.99
2018,12,9,12,15,0.0,56.0,2.2,7.75,56.0,46.39,34.79
2018,12,9,12,30,0.0,64.0,2.2,7.7,64.0,53.06,40.58
2018,12,9,12,45,0.0,84.0,2.25,7.7,84.0,69.74,55.02
2018,12,9,13,0,0.0,104.0,2.3,7.7,104.0,85.47,68.6
2018,12,9,13,15,1.0,91.5,2.2,7.6,92.0,75.59,60.12
2018,12,9,13,30,2.0,79.0,2.1,7.5,80.0,65.7,51.65
2018,12,9,13,45,6.5,70.5,2.05,7.45,73.0,58.57,47.85
2018,12,9,14,0,11.0,62.0,2.0,7.4,66.0,51.21,41.25
2018,12,9,14,15,36.0,72.0,1.9,7.25,84.5,58.85,48.3
2018,12,9,14,30,61.0,82.0,1.8,7.1,103.0,63.61,52.71
2018,12,9,14,45,36.5,72.0,1.65,6.95,84.0,58.27,47.9
2018,12,9,15,0,12.0,62.0,1.5,6.8,65.0,51.12,41.39
2018,12,9,15,15,6.0,58.0,1.5,6.8,59.5,47.57,38.05
2018,12,9,15,30,0.0,54.0,1.5,6.8,54.0,43.95,34.53
2018,12,9,15,45,0.0,38.0,1.15,6.25,38.0,31.43,22.9
2018,12,9,16,0,0.0,22.0,0.8,5.7,22.0,18.14,10.54
2018,12,9,16,15,0.0,14.0,0.8,5.5,14.0,11.52,3.57
2018,12,9,16,30,0.0,6.0,0.8,5.3,6.0,4.92,0.0
2018,12,9,16,45,0.0,3.0,0.75,5.05,3.0,2.56,0.0
2018,12,9,17,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,2.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
