Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,4.19,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,44.19,15.27
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,77.3,60.02
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,43.41,32.86
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,12.33,5.19
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,15.22,7.84
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,18.12,10.46
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,20.19,12.3
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,22.26,14.12
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,49.27,37.91
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,78.09,62.93
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,82.55,66.6
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,87.02,70.3
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,100.7,81.91
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,114.11,93.17
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,113.1,92.15
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,112.23,91.32
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,102.42,82.9
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,92.94,74.78
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,104.74,84.81
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,115.91,94.2
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,110.73,89.77
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,105.61,85.46
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,100.47,81.19
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,95.41,77.0
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,92.9,75.03
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,90.76,76.76
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,83.94,70.75
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,77.03,64.62
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,76.9,64.57
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,78.15,65.68
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,69.38,57.64
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,60.44,49.31
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,48.45,38.16
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,36.57,26.95
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,24.53,14.77
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,12.36,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,6.4,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,5.43,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,26.62,5.63
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,45.45,32.43
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,245.12,204.03
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,420.68,348.94
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,269.92,227.03
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,110.01,91.45
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,65.01,52.13
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,31.38,21.74
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,50.42,38.21
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,70.36,55.22
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,100.59,80.84
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,130.48,105.78
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,90.92,72.12
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,54.71,41.26
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,65.16,50.08
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,75.67,58.88
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,108.23,86.05
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,139.35,111.59
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,165.08,131.78
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,183.89,145.65
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,189.51,147.38
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,187.52,142.45
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,153.5,117.88
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,130.68,103.06
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,115.36,91.7
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,107.93,90.14
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,99.89,83.29
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,89.0,73.86
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,71.5,58.47
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,56.76,45.38
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,48.03,37.51
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,37.51,27.96
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,29.17,20.43
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,20.73,12.7
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,16.18,7.76
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,12.06,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,6.4,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,19.78,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,25.09,4.0
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,27.64,17.28
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,42.88,31.54
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,57.14,44.49
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,112.78,94.6
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,172.15,146.98
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,177.13,150.57
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,169.71,143.55
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,212.02,179.44
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,240.89,203.13
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,259.96,218.19
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,277.24,231.43
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,331.61,274.97
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,378.69,310.33
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,374.85,304.58
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,367.48,295.92
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,324.24,259.49
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,281.4,224.18
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,231.62,184.01
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,193.42,154.21
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,170.14,135.27
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,151.15,120.21
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,133.86,106.74
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,121.93,97.89
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,118.98,95.4
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,118.93,100.88
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,109.03,92.31
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,98.88,83.48
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,90.11,75.77
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,79.14,65.99
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,69.39,57.16
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,59.35,47.93
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,49.11,38.53
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,38.7,28.74
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,27.12,17.05
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,15.35,0.0
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,8.11,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,22.1,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,26.81,3.27
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,26.96,16.5
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,42.51,31.03
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,57.28,44.37
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,101.57,83.6
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,138.15,115.52
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,118.32,97.78
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,100.37,81.73
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,127.36,104.7
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,153.22,126.03
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,239.52,198.02
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,319.78,262.23
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,331.52,270.42
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,349.78,283.53
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,318.7,256.87
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,298.89,239.61
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,259.81,207.33
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,230.35,183.03
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,272.18,210.3
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,287.65,212.54
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,236.21,171.52
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,197.42,142.9
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,169.21,123.7
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,151.56,114.86
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,129.74,101.18
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,117.0,98.19
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,105.56,88.39
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,93.77,78.18
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,77.99,64.35
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,63.42,51.45
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,46.17,35.95
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,27.23,18.85
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,21.02,13.21
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,14.81,7.49
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,9.86,2.62
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,4.92,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.56,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,14.18,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,13.93,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,13.17,5.03
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,22.28,13.37
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,31.42,21.54
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,44.1,32.73
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,57.19,44.18
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,74.21,59.22
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,97.43,79.39
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,83.12,66.61
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,75.98,60.06
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,76.04,59.9
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,76.28,59.88
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,77.35,60.58
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,78.47,61.33
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,102.3,81.32
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,125.42,100.47
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,93.62,73.68
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,63.07,47.95
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,53.89,40.23
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,44.72,32.49
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,74.12,56.57
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,99.01,76.46
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,77.84,59.42
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,59.04,44.48
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,56.37,42.53
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,53.99,42.83
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,54.59,43.46
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,55.6,44.44
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,60.38,48.78
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,66.75,54.49
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,57.69,46.29
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,47.08,36.6
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,36.49,26.89
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,25.62,16.85
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,19.0,10.17
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,12.38,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,6.4,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,94.91,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,242.28,51.99
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,379.2,300.09
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,442.24,367.62
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,503.62,422.8
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,539.96,455.23
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,567.82,479.29
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,584.86,492.86
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,598.76,502.98
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,602.84,504.58
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,603.41,502.92
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,594.91,494.24
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,582.94,482.36
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,564.89,465.2
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,543.41,444.96
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,515.79,419.13
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,485.1,390.19
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,449.73,356.8
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,411.74,320.49
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,370.55,280.86
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,327.38,239.15
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,281.11,195.1
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,233.58,151.08
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,183.56,108.1
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,132.92,70.92
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,81.66,45.61
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,54.28,42.88
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,52.68,41.56
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,51.02,40.17
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,48.86,38.3
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,46.62,36.32
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,39.96,30.3
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,37.49,27.94
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,33.62,24.41
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,29.8,20.74
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,24.5,15.05
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,19.33,1.1
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,10.24,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,77.09,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,87.52,11.35
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,73.03,54.64
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,80.46,64.46
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,97.14,79.78
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,120.95,101.0
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,143.86,121.01
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,266.74,228.09
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,376.9,320.52
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,434.92,367.75
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,495.34,415.55
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,527.22,439.34
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,551.2,456.16
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,552.16,453.73
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,544.96,444.39
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,519.29,419.6
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,490.35,391.78
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,454.85,358.42
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,416.81,322.39
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,373.2,281.92
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,328.95,240.62
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,283.76,198.47
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,234.4,153.85
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,185.5,111.4
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,140.01,77.61
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,87.68,51.51
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,65.78,53.29
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,59.4,47.77
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,58.61,47.19
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,52.86,42.15
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,51.01,40.55
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,46.82,36.72
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,47.11,36.82
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,41.06,31.28
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,35.01,25.53
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,27.18,17.52
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,19.2,2.32
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,11.1,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,104.84,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,240.96,29.88
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,368.3,293.72
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,445.79,375.94
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,516.54,440.61
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,549.93,471.34
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,581.33,498.72
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,597.83,512.52
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,611.19,522.59
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,614.03,523.41
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,613.4,520.85
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,605.46,511.66
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,593.94,499.19
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,575.68,480.89
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,553.94,459.34
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,525.47,432.1
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,493.94,401.77
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,458.45,367.62
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,420.3,330.57
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,377.8,289.42
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,333.29,246.12
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,286.85,201.34
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,239.09,156.48
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,188.1,111.98
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,136.61,73.23
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,84.66,46.14
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,53.0,42.03
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,51.75,41.02
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,50.45,39.93
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,47.89,37.7
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,45.27,35.36
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,42.09,32.44
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,35.83,26.67
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,33.21,24.21
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,30.73,21.7
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,25.45,16.1
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,20.29,3.95
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,10.67,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,57.67,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,186.39,14.17
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,301.38,241.33
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,407.62,346.37
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,522.6,447.28
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,547.04,469.73
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,568.87,488.41
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,587.47,503.25
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,602.8,514.37
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,610.01,518.5
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,618.76,523.2
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,609.92,512.97
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,597.51,499.63
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,578.67,480.83
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,556.41,458.92
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,527.96,432.04
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,496.45,402.12
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,460.71,368.06
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,422.34,331.13
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,380.07,290.54
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,335.9,247.88
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,289.34,203.39
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,241.65,158.89
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,190.87,114.45
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,139.38,75.32
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,87.51,47.64
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,53.78,42.87
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,51.81,41.22
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,49.78,39.49
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,47.6,37.6
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,45.36,35.62
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,42.94,33.38
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,37.58,28.41
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,34.56,25.67
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,31.65,22.85
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,26.38,17.23
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,21.25,5.66
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,11.52,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,29,7,15,50.5,4.5,1.25,-0.05,5.0,0.0,0.0
2018,12,29,7,30,101.0,9.0,1.3,0.7,10.0,70.33,0.0
2018,12,29,7,45,235.5,19.5,1.4,1.45,37.5,200.01,7.34
2018,12,29,8,0,370.0,30.0,1.5,2.2,65.0,316.71,251.18
2018,12,29,8,15,506.0,33.5,1.55,2.8,107.0,403.02,338.95
2018,12,29,8,30,642.0,37.0,1.6,3.4,149.0,498.49,421.94
2018,12,29,8,45,690.0,40.5,1.65,4.0,188.0,533.72,452.64
2018,12,29,9,0,738.0,44.0,1.7,4.6,227.0,566.32,479.6
2018,12,29,9,15,769.0,46.5,1.7,5.25,263.5,583.43,492.33
2018,12,29,9,30,800.0,49.0,1.7,5.9,300.0,591.84,497.44
2018,12,29,9,45,820.0,52.0,1.7,6.55,332.5,596.2,498.48
2018,12,29,10,0,840.0,55.0,1.7,7.2,365.0,597.15,496.4
2018,12,29,10,15,855.5,56.5,1.7,7.65,392.0,590.01,488.05
2018,12,29,10,30,871.0,58.0,1.7,8.1,419.0,579.42,476.74
2018,12,29,10,45,881.5,58.5,1.65,8.55,439.5,561.38,459.1
2018,12,29,11,0,892.0,59.0,1.6,9.0,460.0,540.08,438.6
2018,12,29,11,15,897.5,60.0,1.7,9.35,473.5,513.56,414.5
2018,12,29,11,30,903.0,61.0,1.8,9.7,487.0,484.1,387.42
2018,12,29,11,45,905.5,61.0,1.9,10.1,493.0,449.49,355.5
2018,12,29,12,0,908.0,61.0,2.0,10.5,499.0,412.4,320.77
2018,12,29,12,15,905.5,62.0,2.1,10.8,497.5,372.19,282.92
2018,12,29,12,30,903.0,63.0,2.2,11.1,496.0,330.12,242.94
2018,12,29,12,45,896.0,64.0,2.25,11.35,487.5,285.26,200.61
2018,12,29,13,0,889.0,65.0,2.3,11.6,479.0,239.32,158.13
2018,12,29,13,15,881.0,64.5,2.25,11.65,463.0,191.15,116.3
2018,12,29,13,30,873.0,64.0,2.2,11.7,447.0,142.5,79.42
2018,12,29,13,45,860.0,62.5,2.15,11.75,424.0,92.59,52.15
2018,12,29,14,0,847.0,61.0,2.1,11.8,401.0,58.19,46.7
2018,12,29,14,15,816.5,60.5,1.85,11.6,369.0,51.58,40.92
2018,12,29,14,30,786.0,60.0,1.6,11.4,337.0,51.21,40.68
2018,12,29,14,45,596.5,76.0,1.35,11.2,274.0,57.76,46.65
2018,12,29,15,0,407.0,92.0,1.1,11.0,211.0,67.27,55.22
2018,12,29,15,15,298.0,88.5,1.1,11.0,169.0,64.57,52.72
2018,12,29,15,30,189.0,85.0,1.1,11.0,127.0,63.09,51.2
2018,12,29,15,45,274.0,64.5,0.9,10.05,112.0,48.39,37.89
2018,12,29,16,0,359.0,44.0,0.7,9.1,97.0,35.6,26.13
2018,12,29,16,15,341.5,34.0,0.65,9.0,71.5,28.02,18.5
2018,12,29,16,30,324.0,24.0,0.6,8.9,46.0,20.14,5.89
2018,12,29,16,45,175.0,13.5,0.55,8.8,24.0,11.52,0.0
2018,12,29,17,0,26.0,3.0,0.5,8.7,2.0,0.0,0.0
2018,12,29,17,15,13.0,1.5,0.5,8.55,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,5.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,30,7,15,28.0,3.5,2.0,3.15,4.0,0.0,0.0
2018,12,30,7,30,56.0,7.0,2.1,3.2,8.0,40.73,0.0
2018,12,30,7,45,139.5,20.5,2.15,3.25,31.5,139.48,0.0
2018,12,30,8,0,223.0,34.0,2.2,3.3,55.0,226.65,178.94
2018,12,30,8,15,284.5,45.0,2.05,3.55,85.5,277.13,233.99
2018,12,30,8,30,346.0,56.0,1.9,3.8,116.0,328.67,281.4
2018,12,30,8,45,475.5,58.5,1.75,4.0,163.5,418.99,359.29
2018,12,30,9,0,605.0,61.0,1.6,4.2,211.0,504.47,429.85
2018,12,30,9,15,687.0,59.5,1.45,4.6,255.0,546.14,462.2
2018,12,30,9,30,769.0,58.0,1.3,5.0,299.0,589.45,494.24
2018,12,30,9,45,798.5,59.0,1.15,5.35,332.5,597.48,497.23
2018,12,30,10,0,828.0,60.0,1.0,5.7,366.0,601.81,497.04
2018,12,30,10,15,845.5,62.0,0.9,6.0,394.0,596.2,489.24
2018,12,30,10,30,863.0,64.0,0.8,6.3,422.0,583.15,475.63
2018,12,30,10,45,790.5,81.5,0.7,6.6,422.0,540.7,438.87
2018,12,30,11,0,718.0,99.0,0.6,6.9,422.0,495.32,400.24
2018,12,30,11,15,772.0,90.0,0.8,7.4,446.5,485.85,391.29
2018,12,30,11,30,826.0,81.0,1.0,7.9,471.0,471.81,377.26
2018,12,30,11,45,870.0,73.0,1.25,8.4,488.5,448.13,354.78
2018,12,30,12,0,914.0,65.0,1.5,8.9,506.0,420.53,327.78
2018,12,30,12,15,912.5,65.0,1.65,9.35,504.5,379.38,289.27
2018,12,30,12,30,911.0,65.0,1.8,9.8,503.0,336.35,248.53
2018,12,30,12,45,905.5,65.0,1.95,10.3,494.0,290.58,205.31
2018,12,30,13,0,900.0,65.0,2.1,10.8,485.0,243.63,161.74
2018,12,30,13,15,891.5,64.5,2.05,11.1,469.0,194.85,119.08
2018,12,30,13,30,883.0,64.0,2.0,11.4,453.0,145.61,81.33
2018,12,30,13,45,869.5,63.0,1.95,11.75,430.0,95.5,53.41
2018,12,30,14,0,856.0,62.0,1.9,12.1,407.0,59.02,47.38
2018,12,30,14,15,837.0,61.0,1.7,12.0,378.0,52.17,41.37
2018,12,30,14,30,818.0,60.0,1.5,11.9,349.0,51.51,40.87
2018,12,30,14,45,790.0,58.0,1.3,11.85,314.5,50.03,39.59
2018,12,30,15,0,762.0,56.0,1.1,11.8,280.0,48.6,38.33
2018,12,30,15,15,686.0,56.0,1.1,11.8,237.0,48.58,38.27
2018,12,30,15,30,610.0,56.0,1.1,11.8,194.0,44.84,34.77
2018,12,30,15,45,477.5,51.0,1.05,10.25,146.0,40.9,31.19
2018,12,30,16,0,345.0,46.0,1.0,8.7,98.0,37.22,27.64
2018,12,30,16,15,288.5,36.0,1.05,8.15,70.0,29.57,19.98
2018,12,30,16,30,232.0,26.0,1.1,7.6,42.0,21.74,7.77
2018,12,30,16,45,130.5,15.0,1.15,7.05,22.5,12.8,0.0
2018,12,30,17,0,29.0,4.0,1.2,6.5,3.0,0.0,0.0
2018,12,30,17,15,14.5,2.0,1.25,6.25,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,1.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,1.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,1.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,1.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,1.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,1.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,1.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,1.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,1.9,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,1.9,0.0,0.0,0.0
2018,12,31,7,15,81.5,5.5,4.9,2.25,6.5,0.0,0.0
2018,12,31,7,30,163.0,11.0,4.9,2.6,13.0,110.61,0.0
2018,12,31,7,45,340.5,18.0,4.95,2.95,43.5,258.04,0.0
2018,12,31,8,0,518.0,25.0,5.0,3.3,74.0,399.03,317.99
2018,12,31,8,15,596.0,29.5,5.15,3.85,113.0,458.7,389.94
2018,12,31,8,30,674.0,34.0,5.3,4.4,152.0,517.09,445.32
2018,12,31,8,45,737.0,36.0,5.45,5.0,194.5,554.38,479.61
2018,12,31,9,0,800.0,38.0,5.6,5.6,237.0,594.79,514.53
2018,12,31,9,15,830.0,40.5,5.8,6.15,275.0,611.4,528.54
2018,12,31,9,30,860.0,43.0,6.0,6.7,313.0,624.86,538.75
2018,12,31,9,45,880.0,45.5,6.2,7.3,347.0,628.39,539.72
2018,12,31,10,0,900.0,48.0,6.4,7.9,381.0,628.35,537.21
2018,12,31,10,15,915.0,49.5,6.45,8.3,409.5,620.27,527.78
2018,12,31,10,30,930.0,51.0,6.5,8.7,438.0,608.56,515.02
2018,12,31,10,45,939.5,52.5,6.5,9.1,459.5,590.06,496.27
2018,12,31,11,0,949.0,54.0,6.5,9.5,481.0,568.09,474.3
2018,12,31,11,15,953.5,55.0,6.45,9.7,495.0,539.62,446.87
2018,12,31,11,30,958.0,56.0,6.4,9.9,509.0,508.09,416.39
2018,12,31,11,45,959.5,56.5,6.35,10.15,515.5,471.82,381.35
2018,12,31,12,0,961.0,57.0,6.3,10.4,522.0,432.95,343.51
2018,12,31,12,15,958.5,58.0,6.3,10.5,521.0,390.74,302.52
2018,12,31,12,30,956.0,59.0,6.3,10.6,520.0,346.54,259.36
2018,12,31,12,45,950.0,60.0,6.25,10.75,511.5,299.66,213.9
2018,12,31,13,0,944.0,61.0,6.2,10.9,503.0,251.5,168.22
2018,12,31,13,15,937.0,60.5,6.15,10.9,487.0,200.89,123.12
2018,12,31,13,30,930.0,60.0,6.1,10.9,471.0,149.62,82.98
2018,12,31,13,45,918.5,58.5,6.05,10.9,447.5,96.89,52.61
2018,12,31,14,0,907.0,57.0,6.0,10.9,424.0,56.06,44.94
2018,12,31,14,15,890.0,56.0,5.8,10.75,394.5,54.84,43.96
2018,12,31,14,30,873.0,55.0,5.6,10.6,365.0,53.58,42.91
2018,12,31,14,45,849.0,52.5,5.4,10.45,330.0,51.08,40.72
2018,12,31,15,0,825.0,50.0,5.2,10.3,295.0,48.5,38.42
2018,12,31,15,15,788.0,47.0,5.2,10.3,255.5,41.72,32.25
2018,12,31,15,30,751.0,44.0,5.2,10.3,216.0,39.26,29.91
2018,12,31,15,45,472.0,43.5,3.0,9.85,144.5,34.62,25.58
2018,12,31,16,0,193.0,43.0,0.8,9.4,73.0,32.57,23.47
2018,12,31,16,15,141.5,35.0,0.8,9.05,53.0,26.72,17.54
2018,12,31,16,30,90.0,27.0,0.8,8.7,33.0,21.08,8.11
2018,12,31,16,45,61.0,15.5,0.85,8.4,18.0,13.23,0.0
2018,12,31,17,0,32.0,4.0,0.9,8.1,3.0,0.0,0.0
2018,12,31,17,15,16.0,2.0,0.9,7.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
